ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 00:00,2,0.000,ALERT,212.38,297.87,60.028,1564632004,"201051344000579","174011545737251",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,1407073.8,1407073.8,10288,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632006,714362.00
08/01/2019 00:00,2,0.000,ALERT,212.38,295.76,60.033,1564632004,"201051344001025","174011545737251",0.00,15.50,0,293.96,300.27,0.0,0.0,0.000,1392519.0,1392519.0,10283,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632008,714363.00
08/01/2019 00:00,2,0.000,ALERT,212.38,296.06,60.028,1564632004,"201051344001093","174011545737251",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,1374112.1,1374112.1,10312,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632010,714364.00
08/01/2019 00:00,2,0.000,ALERT,212.16,297.26,59.990,1564632004,"201051344000458","174011545737251",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,1387540.8,1387540.8,10277,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632012,714365.00
08/01/2019 00:00,2,0.000,ALERT,212.38,296.66,60.001,1564632004,"201051344000890","174011545737251",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,1389379.9,1389379.9,10286,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632014,714366.00
08/01/2019 00:00,2,0.000,ALERT,212.16,297.26,60.028,1564632004,"201051344000988","174011545737251",0.00,16.00,0,292.46,299.97,0.0,0.0,0.000,1051389.2,1051389.2,10274,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632015,714367.00
08/01/2019 00:00,2,0.000,ALERT,212.83,297.26,60.001,1564632004,"201051344000582","174011545737251",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,1366420.2,1366420.2,10278,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632018,714368.00
08/01/2019 00:00,2,0.000,ALERT,212.38,297.87,60.033,1564632004,"201051344000868","174011545737251",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,1374447.2,1374447.2,10275,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632019,714369.00
08/01/2019 00:00,2,0.000,ALERT,212.83,297.87,60.038,1564632004,"201051344000576","174011545737251",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,1390335.6,1390335.6,10304,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632021,714370.00
08/01/2019 00:00,2,0.000,ALERT,212.38,296.96,59.996,1564632004,"201051344001158","174011545737251",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,1367824.3,1367824.3,10274,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632023,714371.00
08/01/2019 00:00,2,0.000,ALERT,212.38,295.46,60.033,1564632004,"201051344000917","174011545737251",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,1383684.3,1383684.3,10311,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632025,714372.00
08/01/2019 00:00,2,0.000,ALERT,212.38,295.76,60.033,1564632004,"201051344000417","174011545737251",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,1091916.6,1091916.6,10303,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632027,714373.00
08/01/2019 00:00,2,0.000,ALERT,212.61,296.36,60.038,1564632004,"201051344000685","174011545737251",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,1389588.3,1389588.3,10292,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632029,714374.00
08/01/2019 00:00,2,0.000,ALERT,212.38,295.46,60.038,1564632004,"201051344000651","174011545737251",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,1384174.6,1384174.6,10285,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632030,714375.00
08/01/2019 00:00,2,0.000,ALERT,212.16,297.57,60.022,1564632004,"201051344000594","174011545737251",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,1393882.7,1393882.7,10284,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632032,714376.00
08/01/2019 00:00,2,0.000,ALERT,212.38,296.96,60.028,1564632004,"201051344000469","174011545737251",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,1374213.0,1374213.0,10294,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632034,714377.00
08/01/2019 00:00,2,0.000,ALERT,212.61,296.06,59.996,1564632004,"201051344000585","174011545737251",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,1400025.0,1400025.0,10279,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632036,714378.00
08/01/2019 00:00,2,0.000,ALERT,212.83,296.96,60.028,1564632004,"201051344000853","174011545737251",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,1396908.5,1396908.5,10291,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632038,714379.00
08/01/2019 00:00,2,0.000,ALERT,212.61,296.66,60.033,1564632004,"201051344001145","174011545737251",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,1398495.4,1398495.4,10311,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632039,714380.00
08/01/2019 00:00,2,0.000,ALERT,212.38,296.06,60.033,1564632004,"201051344000438","174011545737251",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,1392014.2,1392014.2,10282,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632041,714381.00
08/01/2019 00:00,2,0.000,ALERT,211.93,296.06,60.006,1564632004,"201051344001135","174011545737251",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,1379767.3,1379767.3,10277,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632043,714382.00
08/01/2019 00:00,2,0.000,ALERT,212.38,296.96,60.033,1564632004,"201051344000983","174011545737251",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,1395175.0,1395175.0,10283,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632045,714383.00
08/01/2019 00:00,2,0.000,ALERT,212.38,296.36,60.059,1564632004,"201051344001203","174011545737251",0.00,15.50,0,294.26,301.47,0.0,0.0,0.000,1387906.4,1387906.4,10299,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632047,714384.00
08/01/2019 00:00,2,0.000,ALERT,212.38,296.66,60.043,1564632004,"201051344001230","174011545737251",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,1382213.6,1382213.6,10327,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632049,714385.00
08/01/2019 00:00,2,0.000,ALERT,211.93,296.06,60.033,1564632004,"201051344000646","174011545737251",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,1376249.5,1376249.5,10299,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632051,714386.00
08/01/2019 00:00,2,0.000,ALERT,212.61,296.96,60.038,1564632004,"201051344000867","174011545737251",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,1372332.8,1372332.8,10295,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632053,714387.00
08/01/2019 00:00,2,0.000,ALERT,213.06,296.66,60.054,1564632004,"201051344000633","174011545737251",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,1369024.2,1369024.2,10303,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632054,714388.00
08/01/2019 00:00,2,0.000,ALERT,211.70,296.06,60.022,1564632004,"201051344000955","174011545737251",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,1396998.9,1396998.9,10295,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632056,714389.00
08/01/2019 00:00,2,0.000,ALERT,212.61,296.06,60.033,1564632004,"201051344000648","174011545737251",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,1382519.2,1382519.2,10278,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632058,714390.00
08/01/2019 00:00,2,0.000,ALERT,212.83,297.26,60.033,1564632004,"201051344000645","174011545737251",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,1388343.5,1388343.5,10286,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632060,714391.00
08/01/2019 00:00,2,0.000,ALERT,212.38,297.87,60.059,1564632004,"201051344000569","174011545737251",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,1405621.6,1405621.6,10280,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632062,714392.00
08/01/2019 00:00,2,0.000,ALERT,212.61,296.66,60.022,1564632004,"179051228000119","174011545737251",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,191523.9,191523.9,10379,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564632063,714393.00
08/01/2019 00:15,2,0.000,ALERT,212.83,298.77,60.038,1564632904,"201051344000579","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1407073.8,1407073.8,10290,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632906,714394.00
08/01/2019 00:15,2,0.000,ALERT,212.83,296.66,60.038,1564632904,"201051344001025","174011545737251",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,1392519.0,1392519.0,10285,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632908,714395.00
08/01/2019 00:15,2,0.000,ALERT,213.06,297.26,60.043,1564632904,"201051344001093","174011545737251",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,1374112.1,1374112.1,10314,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632909,714396.00
08/01/2019 00:15,2,0.000,ALERT,212.83,298.47,60.043,1564632904,"201051344000458","174011545737251",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,1387540.8,1387540.8,10279,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632911,714397.00
08/01/2019 00:15,2,0.000,ALERT,213.06,297.87,60.033,1564632904,"201051344000890","174011545737251",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,1389379.9,1389379.9,10288,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632913,714398.00
08/01/2019 00:15,2,0.000,ALERT,212.83,298.17,60.043,1564632904,"201051344000988","174011545737251",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,1051389.2,1051389.2,10276,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632915,714399.00
08/01/2019 00:15,2,0.000,ALERT,213.51,298.47,60.070,1564632904,"201051344000582","174011545737251",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,1366420.2,1366420.2,10280,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632917,714400.00
08/01/2019 00:15,2,0.000,ALERT,212.83,298.77,60.038,1564632904,"201051344000868","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1374447.2,1374447.2,10277,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632919,714401.00
08/01/2019 00:15,2,0.000,ALERT,213.29,298.47,60.049,1564632904,"201051344000576","174011545737251",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1390335.6,1390335.6,10306,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632921,714402.00
08/01/2019 00:15,2,0.000,ALERT,212.83,297.87,60.022,1564632904,"201051344001158","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1367824.3,1367824.3,10276,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632922,714403.00
08/01/2019 00:15,2,0.000,ALERT,213.06,296.66,60.033,1564632904,"201051344000917","174011545737251",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,1383684.3,1383684.3,10313,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632924,714404.00
08/01/2019 00:15,2,0.000,ALERT,213.29,296.96,60.038,1564632904,"201051344000417","174011545737251",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,1091916.6,1091916.6,10305,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632926,714405.00
08/01/2019 00:15,2,0.000,ALERT,213.51,297.57,60.043,1564632904,"201051344000685","174011545737251",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,1389588.3,1389588.3,10294,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632928,714406.00
08/01/2019 00:15,2,0.000,ALERT,213.29,296.96,60.043,1564632904,"201051344000651","174011545737251",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,1384174.6,1384174.6,10287,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632930,714407.00
08/01/2019 00:15,2,0.000,ALERT,212.61,298.77,60.054,1564632904,"201051344000594","174011545737251",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,1393882.7,1393882.7,10286,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632932,714408.00
08/01/2019 00:15,2,0.000,ALERT,212.83,297.87,60.043,1564632904,"201051344000469","174011545737251",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,1374213.0,1374213.0,10296,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632934,714409.00
08/01/2019 00:15,2,0.000,ALERT,213.29,297.57,60.038,1564632904,"201051344000585","174011545737251",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,1400025.0,1400025.0,10281,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632936,714410.00
08/01/2019 00:15,2,0.000,ALERT,213.51,297.87,60.043,1564632904,"201051344000853","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1396908.5,1396908.5,10293,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632937,714411.00
08/01/2019 00:15,2,0.000,ALERT,213.51,297.87,60.033,1564632904,"201051344001145","174011545737251",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,1398495.4,1398495.4,10313,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632939,714412.00
08/01/2019 00:15,2,0.000,ALERT,213.29,297.57,60.017,1564632904,"201051344000438","174011545737251",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,1392014.2,1392014.2,10284,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632941,714413.00
08/01/2019 00:15,2,0.000,ALERT,212.83,297.26,59.996,1564632904,"201051344001135","174011545737251",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,1379767.3,1379767.3,10279,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632943,714414.00
08/01/2019 00:15,2,0.000,ALERT,212.83,298.17,60.075,1564632904,"201051344000983","174011545737251",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1395175.0,1395175.0,10285,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632945,714415.00
08/01/2019 00:15,2,0.000,ALERT,213.29,297.26,60.043,1564632904,"201051344001203","174011545737251",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,1387906.4,1387906.4,10301,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632947,714416.00
08/01/2019 00:15,2,0.000,ALERT,213.06,297.87,60.033,1564632904,"201051344001230","174011545737251",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,1382213.6,1382213.6,10329,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632949,714417.00
08/01/2019 00:15,2,0.000,ALERT,212.61,297.26,60.059,1564632904,"201051344000646","174011545737251",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,1376249.5,1376249.5,10301,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632950,714418.00
08/01/2019 00:15,2,0.000,ALERT,213.06,297.87,60.033,1564632904,"201051344000867","174011545737251",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,1372332.8,1372332.8,10297,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632952,714419.00
08/01/2019 00:15,2,0.000,ALERT,213.29,297.26,60.006,1564632904,"201051344000633","174011545737251",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,1369024.2,1369024.2,10305,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632954,714420.00
08/01/2019 00:15,2,0.000,ALERT,212.61,297.26,60.038,1564632904,"201051344000955","174011545737251",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,1396998.9,1396998.9,10297,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632956,714421.00
08/01/2019 00:15,2,0.000,ALERT,213.06,297.26,60.043,1564632904,"201051344000648","174011545737251",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,1382519.2,1382519.2,10280,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632958,714422.00
08/01/2019 00:15,2,0.000,ALERT,213.06,297.87,60.038,1564632904,"201051344000645","174011545737251",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,1388343.5,1388343.5,10288,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564632959,714423.00
08/01/2019 00:15,2,0.000,ALERT,212.61,298.47,60.038,1564632904,"201051344000569","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1405621.6,1405621.6,10282,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564632961,714424.00
08/01/2019 00:15,2,0.000,ALERT,213.06,297.57,60.065,1564632904,"179051228000119","174011545737251",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,191523.9,191523.9,10381,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564632963,714425.00
08/01/2019 00:30,2,0.000,ALERT,212.16,298.17,60.022,1564633804,"201051344000579","174011545737251",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,1407073.8,1407073.8,10292,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633806,714426.00
08/01/2019 00:30,2,0.000,ALERT,211.93,296.06,60.049,1564633804,"201051344001025","174011545737251",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,1392519.0,1392519.0,10287,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564633808,714427.00
08/01/2019 00:30,2,0.000,ALERT,212.16,296.66,60.022,1564633804,"201051344001093","174011545737251",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,1374112.1,1374112.1,10316,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564633810,714428.00
08/01/2019 00:30,2,0.000,ALERT,212.16,297.87,60.022,1564633804,"201051344000458","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1387540.8,1387540.8,10281,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633811,714429.00
08/01/2019 00:30,2,0.000,ALERT,211.93,296.96,60.022,1564633804,"201051344000890","174011545737251",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,1389379.9,1389379.9,10290,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633813,714430.00
08/01/2019 00:30,2,0.000,ALERT,212.16,297.57,60.028,1564633804,"201051344000988","174011545737251",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,1051389.2,1051389.2,10278,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564633815,714431.00
08/01/2019 00:30,2,0.000,ALERT,212.38,297.26,60.028,1564633804,"201051344000582","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1366420.2,1366420.2,10282,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633817,714432.00
08/01/2019 00:30,2,0.000,ALERT,212.16,298.17,60.033,1564633804,"201051344000868","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1374447.2,1374447.2,10279,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633819,714433.00
08/01/2019 00:30,2,0.000,ALERT,212.61,298.17,59.990,1564633804,"201051344000576","174011545737251",0.00,15.30,0,296.36,299.67,0.0,0.0,0.000,1390335.6,1390335.6,10308,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633821,714434.00
08/01/2019 00:30,2,0.000,ALERT,212.16,297.87,60.054,1564633804,"201051344001158","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1367824.3,1367824.3,10278,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633822,714435.00
08/01/2019 00:30,2,0.000,ALERT,212.16,295.76,60.033,1564633804,"201051344000917","174011545737251",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,1383684.3,1383684.3,10315,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633824,714436.00
08/01/2019 00:30,2,0.000,ALERT,212.16,296.06,60.028,1564633804,"201051344000417","174011545737251",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,1091916.6,1091916.6,10307,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633826,714437.00
08/01/2019 00:30,2,0.000,ALERT,212.38,296.66,60.038,1564633804,"201051344000685","174011545737251",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,1389588.3,1389588.3,10296,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633828,714438.00
08/01/2019 00:30,2,0.000,ALERT,212.16,296.06,60.033,1564633804,"201051344000651","174011545737251",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,1384174.6,1384174.6,10289,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564633830,714439.00
08/01/2019 00:30,2,0.000,ALERT,212.16,298.47,60.028,1564633804,"201051344000594","174011545737251",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1393882.7,1393882.7,10288,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564633832,714440.00
08/01/2019 00:30,2,0.000,ALERT,212.38,297.57,60.033,1564633804,"201051344000469","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1374213.0,1374213.0,10298,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633834,714441.00
08/01/2019 00:30,2,0.000,ALERT,212.38,296.96,60.033,1564633804,"201051344000585","174011545737251",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1400025.0,1400025.0,10283,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564633836,714442.00
08/01/2019 00:30,2,0.000,ALERT,212.83,297.87,60.028,1564633804,"201051344000853","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1396908.5,1396908.5,10295,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633838,714443.00
08/01/2019 00:30,2,0.000,ALERT,212.61,297.26,60.033,1564633804,"201051344001145","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1398495.4,1398495.4,10315,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633840,714444.00
08/01/2019 00:30,2,0.000,ALERT,212.16,296.66,60.022,1564633804,"201051344000438","174011545737251",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,1392014.2,1392014.2,10286,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633842,714445.00
08/01/2019 00:30,2,0.000,ALERT,211.70,296.36,60.022,1564633804,"201051344001135","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1379767.3,1379767.3,10281,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633843,714446.00
08/01/2019 00:30,2,0.000,ALERT,212.16,297.87,60.001,1564633804,"201051344000983","174011545737251",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,1395175.0,1395175.0,10287,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564633845,714447.00
08/01/2019 00:30,2,0.000,ALERT,212.16,296.66,60.054,1564633804,"201051344001203","174011545737251",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,1387906.4,1387906.4,10303,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633847,714448.00
08/01/2019 00:30,2,0.000,ALERT,212.16,296.96,60.022,1564633804,"201051344001230","174011545737251",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,1382213.6,1382213.6,10331,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564633849,714449.00
08/01/2019 00:30,2,0.000,ALERT,211.70,296.36,60.054,1564633804,"201051344000646","174011545737251",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,1376249.5,1376249.5,10303,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633851,714450.00
08/01/2019 00:30,2,0.000,ALERT,212.61,297.57,60.028,1564633804,"201051344000867","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1372332.8,1372332.8,10299,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564633853,714451.00
08/01/2019 00:30,2,0.000,ALERT,212.83,297.26,60.012,1564633804,"201051344000633","174011545737251",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,1369024.2,1369024.2,10307,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633855,714452.00
08/01/2019 00:30,2,0.000,ALERT,211.93,296.66,60.033,1564633804,"201051344000955","174011545737251",0.00,15.50,0,295.16,298.47,0.0,0.0,0.000,1396998.9,1396998.9,10299,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564633857,714453.00
08/01/2019 00:30,2,0.000,ALERT,212.61,297.26,60.028,1564633804,"201051344000648","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1382519.2,1382519.2,10282,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633858,714454.00
08/01/2019 00:30,2,0.000,ALERT,212.83,297.87,60.049,1564633804,"201051344000645","174011545737251",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,1388343.5,1388343.5,10290,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564633860,714455.00
08/01/2019 00:30,2,0.000,ALERT,212.38,298.17,60.028,1564633804,"201051344000569","174011545737251",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,1405621.6,1405621.6,10284,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564633862,714456.00
08/01/2019 00:30,2,0.000,ALERT,212.38,296.96,59.985,1564633804,"179051228000119","174011545737251",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,191523.9,191523.9,10383,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564633864,714457.00
08/01/2019 00:45,2,0.000,ALERT,212.16,298.17,60.017,1564634704,"201051344000579","174011545737251",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,1407073.8,1407073.8,10294,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564634706,714458.00
08/01/2019 00:45,2,0.000,ALERT,211.93,296.36,60.012,1564634704,"201051344001025","174011545737251",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,1392519.0,1392519.0,10289,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564634708,714459.00
08/01/2019 00:45,2,0.000,ALERT,212.16,296.66,60.022,1564634704,"201051344001093","174011545737251",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,1374112.1,1374112.1,10318,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634710,714460.00
08/01/2019 00:45,2,0.000,ALERT,212.16,297.87,60.012,1564634704,"201051344000458","174011545737251",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1387540.8,1387540.8,10283,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564634712,714461.00
08/01/2019 00:45,2,0.000,ALERT,211.93,296.96,60.006,1564634704,"201051344000890","174011545737251",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,1389379.9,1389379.9,10292,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564634713,714462.00
08/01/2019 00:45,2,0.000,ALERT,212.16,297.87,60.022,1564634704,"201051344000988","174011545737251",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,1051389.2,1051389.2,10280,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634715,714463.00
08/01/2019 00:45,2,0.000,ALERT,212.61,297.57,60.006,1564634704,"201051344000582","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1366420.2,1366420.2,10284,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564634717,714464.00
08/01/2019 00:45,2,0.000,ALERT,212.38,298.47,60.001,1564634704,"201051344000868","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1374447.2,1374447.2,10281,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634719,714465.00
08/01/2019 00:45,2,0.000,ALERT,212.83,298.47,59.990,1564634704,"201051344000576","174011545737251",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1390335.6,1390335.6,10310,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634721,714466.00
08/01/2019 00:45,2,0.000,ALERT,212.38,297.57,59.969,1564634704,"201051344001158","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1367824.3,1367824.3,10280,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634723,714467.00
08/01/2019 00:45,2,0.000,ALERT,212.16,296.06,60.006,1564634704,"201051344000917","174011545737251",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,1383684.3,1383684.3,10317,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634724,714468.00
08/01/2019 00:45,2,0.000,ALERT,212.16,295.76,59.996,1564634704,"201051344000417","174011545737251",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,1091916.6,1091916.6,10309,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634726,714469.00
08/01/2019 00:45,2,0.000,ALERT,212.61,296.96,59.980,1564634704,"201051344000685","174011545737251",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,1389588.3,1389588.3,10298,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564634728,714470.00
08/01/2019 00:45,2,0.000,ALERT,212.38,296.06,60.006,1564634704,"201051344000651","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1384174.6,1384174.6,10291,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634730,714471.00
08/01/2019 00:45,2,0.000,ALERT,212.38,298.77,59.996,1564634704,"201051344000594","174011545737251",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,1393882.7,1393882.7,10290,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634732,714472.00
08/01/2019 00:45,2,0.000,ALERT,212.38,297.87,60.001,1564634704,"201051344000469","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1374213.0,1374213.0,10300,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634734,714473.00
08/01/2019 00:45,2,0.000,ALERT,212.38,296.96,60.001,1564634704,"201051344000585","174011545737251",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,1400025.0,1400025.0,10285,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634736,714474.00
08/01/2019 00:45,2,0.000,ALERT,213.06,297.87,59.980,1564634704,"201051344000853","174011545737251",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1396908.5,1396908.5,10297,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634738,714475.00
08/01/2019 00:45,2,0.000,ALERT,212.61,296.96,60.001,1564634704,"201051344001145","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1398495.4,1398495.4,10317,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634739,714476.00
08/01/2019 00:45,2,0.000,ALERT,212.38,296.66,59.996,1564634704,"201051344000438","174011545737251",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,1392014.2,1392014.2,10288,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564634741,714477.00
08/01/2019 00:45,2,0.000,ALERT,212.16,296.66,60.033,1564634704,"201051344001135","174011545737251",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1379767.3,1379767.3,10283,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634743,714478.00
08/01/2019 00:45,2,0.000,ALERT,212.38,298.17,59.969,1564634704,"201051344000983","174011545737251",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,1395175.0,1395175.0,10289,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564634745,714479.00
08/01/2019 00:45,2,0.000,ALERT,212.38,296.36,60.006,1564634704,"201051344001203","174011545737251",0.00,15.30,0,294.56,300.87,0.0,0.0,0.000,1387906.4,1387906.4,10305,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564634747,714480.00
08/01/2019 00:45,2,0.000,ALERT,212.38,297.26,60.012,1564634704,"201051344001230","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1382213.6,1382213.6,10333,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634748,714481.00
08/01/2019 00:45,2,0.000,ALERT,211.93,296.66,60.012,1564634704,"201051344000646","174011545737251",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,1376249.5,1376249.5,10305,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634750,714482.00
08/01/2019 00:45,2,0.000,ALERT,212.83,297.87,60.017,1564634704,"201051344000867","174011545737251",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,1372332.8,1372332.8,10301,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634752,714483.00
08/01/2019 00:45,2,0.000,ALERT,213.06,297.87,60.006,1564634704,"201051344000633","174011545737251",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,1369024.2,1369024.2,10309,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634754,714484.00
08/01/2019 00:45,2,0.000,ALERT,211.93,296.96,60.022,1564634704,"201051344000955","174011545737251",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,1396998.9,1396998.9,10301,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634756,714485.00
08/01/2019 00:45,2,0.000,ALERT,212.83,297.57,59.996,1564634704,"201051344000648","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1382519.2,1382519.2,10284,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564634758,714486.00
08/01/2019 00:45,2,0.000,ALERT,212.83,298.17,59.964,1564634704,"201051344000645","174011545737251",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,1388343.5,1388343.5,10292,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564634759,714487.00
08/01/2019 00:45,2,0.000,ALERT,212.61,298.77,60.012,1564634704,"201051344000569","174011545737251",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1405621.6,1405621.6,10286,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564634761,714488.00
08/01/2019 00:45,2,0.000,ALERT,212.83,297.26,60.012,1564634704,"179051228000119","174011545737251",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,191523.9,191523.9,10385,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564634763,714489.00
08/01/2019 01:00,2,0.000,ALERT,213.06,298.77,60.022,1564635603,"201051344000579","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1407073.8,1407073.8,10296,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635606,714490.00
08/01/2019 01:00,2,0.000,ALERT,213.51,297.26,60.022,1564635603,"201051344001025","174011545737251",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,1392519.0,1392519.0,10291,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635607,714491.00
08/01/2019 01:00,2,0.000,ALERT,213.51,297.87,60.028,1564635603,"201051344001093","174011545737251",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,1374112.1,1374112.1,10320,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635609,714492.00
08/01/2019 01:00,2,0.000,ALERT,213.06,298.17,60.006,1564635603,"201051344000458","174011545737251",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,1387540.8,1387540.8,10285,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635611,714493.00
08/01/2019 01:00,2,0.000,ALERT,213.51,298.47,60.022,1564635603,"201051344000890","174011545737251",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,1389379.9,1389379.9,10294,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635613,714494.00
08/01/2019 01:00,2,0.000,ALERT,213.06,298.47,60.012,1564635603,"201051344000988","174011545737251",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,1051389.2,1051389.2,10282,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635615,714495.00
08/01/2019 01:00,2,0.000,ALERT,213.96,299.07,60.012,1564635603,"201051344000582","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1366420.2,1366420.2,10286,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635617,714496.00
08/01/2019 01:00,2,0.000,ALERT,213.06,298.47,59.975,1564635603,"201051344000868","174011545737251",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1374447.2,1374447.2,10283,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635618,714497.00
08/01/2019 01:00,2,0.000,ALERT,213.51,298.47,60.012,1564635603,"201051344000576","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1390335.6,1390335.6,10312,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635620,714498.00
08/01/2019 01:00,2,0.000,ALERT,213.06,298.17,60.001,1564635603,"201051344001158","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1367824.3,1367824.3,10282,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635622,714499.00
08/01/2019 01:00,2,0.000,ALERT,213.74,297.87,60.001,1564635603,"201051344000917","174011545737251",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,1383684.3,1383684.3,10319,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635624,714500.00
08/01/2019 01:00,2,0.000,ALERT,213.74,297.57,60.001,1564635603,"201051344000417","174011545737251",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,1091916.6,1091916.6,10311,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564635626,714501.00
08/01/2019 01:00,2,0.000,ALERT,213.96,298.17,60.006,1564635603,"201051344000685","174011545737251",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,1389588.3,1389588.3,10300,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635628,714502.00
08/01/2019 01:00,2,0.000,ALERT,213.74,297.57,59.990,1564635603,"201051344000651","174011545737251",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,1384174.6,1384174.6,10293,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635630,714503.00
08/01/2019 01:00,2,0.000,ALERT,212.83,299.07,60.012,1564635603,"201051344000594","174011545737251",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,1393882.7,1393882.7,10292,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635632,714504.00
08/01/2019 01:00,2,0.000,ALERT,213.29,298.47,59.969,1564635603,"201051344000469","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1374213.0,1374213.0,10302,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635634,714505.00
