ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 01:00,2,0.000,ALERT,213.74,298.17,60.001,1564635603,"201051344000585","174011545737251",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,1400025.0,1400025.0,10287,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635635,714506.00
08/01/2019 01:00,2,0.000,ALERT,213.74,298.47,59.985,1564635603,"201051344000853","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1396908.5,1396908.5,10299,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635637,714507.00
08/01/2019 01:00,2,0.000,ALERT,214.19,298.77,59.996,1564635603,"201051344001145","174011545737251",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,1398495.4,1398495.4,10319,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564635639,714508.00
08/01/2019 01:00,2,0.000,ALERT,213.96,298.17,59.964,1564635603,"201051344000438","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1392014.2,1392014.2,10290,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635641,714509.00
08/01/2019 01:00,2,0.000,ALERT,213.51,298.17,59.996,1564635603,"201051344001135","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1379767.3,1379767.3,10285,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635643,714510.00
08/01/2019 01:00,2,0.000,ALERT,213.29,298.77,59.990,1564635603,"201051344000983","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1395175.0,1395175.0,10291,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635644,714511.00
08/01/2019 01:00,2,0.000,ALERT,213.74,297.57,59.990,1564635603,"201051344001203","174011545737251",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,1387906.4,1387906.4,10307,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635646,714512.00
08/01/2019 01:00,2,0.000,ALERT,213.74,298.47,59.990,1564635603,"201051344001230","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1382213.6,1382213.6,10335,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564635648,714513.00
08/01/2019 01:00,2,0.000,ALERT,213.29,298.17,59.996,1564635603,"201051344000646","174011545737251",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,1376249.5,1376249.5,10307,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635650,714514.00
08/01/2019 01:00,2,0.000,ALERT,213.51,298.47,59.990,1564635603,"201051344000867","174011545737251",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1372332.8,1372332.8,10303,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564635652,714515.00
08/01/2019 01:00,2,0.000,ALERT,213.74,298.17,60.001,1564635603,"201051344000633","174011545737251",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,1369024.2,1369024.2,10311,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635653,714516.00
08/01/2019 01:00,2,0.000,ALERT,213.29,298.17,59.996,1564635603,"201051344000955","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1396998.9,1396998.9,10303,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564635655,714517.00
08/01/2019 01:00,2,0.000,ALERT,213.29,297.57,59.996,1564635603,"201051344000648","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1382519.2,1382519.2,10286,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635657,714518.00
08/01/2019 01:00,2,0.000,ALERT,213.74,298.47,59.996,1564635603,"201051344000645","174011545737251",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,1388343.5,1388343.5,10294,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564635659,714519.00
08/01/2019 01:00,2,0.000,ALERT,213.29,298.77,60.001,1564635603,"201051344000569","174011545737251",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1405621.6,1405621.6,10288,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564635661,714520.00
08/01/2019 01:00,2,0.000,ALERT,213.51,297.87,59.990,1564635603,"179051228000119","174011545737251",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,191523.9,191523.9,10387,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564635663,714521.00
08/01/2019 01:15,2,0.000,ALERT,212.61,297.57,60.022,1564636504,"201051344000579","174011545737251",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1407073.8,1407073.8,10298,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636506,714522.00
08/01/2019 01:15,2,0.000,ALERT,213.06,296.66,60.038,1564636504,"201051344001025","174011545737251",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,1392519.0,1392519.0,10293,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636508,714523.00
08/01/2019 01:15,2,0.000,ALERT,213.29,296.96,60.022,1564636504,"201051344001093","174011545737251",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,1374112.1,1374112.1,10322,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636510,714524.00
08/01/2019 01:15,2,0.000,ALERT,212.61,297.26,60.043,1564636504,"201051344000458","174011545737251",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,1387540.8,1387540.8,10287,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636512,714525.00
08/01/2019 01:15,2,0.000,ALERT,213.06,297.87,60.012,1564636504,"201051344000890","174011545737251",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1389379.9,1389379.9,10296,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564636514,714526.00
08/01/2019 01:15,2,0.000,ALERT,212.38,296.96,60.006,1564636504,"201051344000988","174011545737251",0.00,15.30,0,293.36,299.97,0.0,0.0,0.000,1051389.2,1051389.2,10284,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636515,714527.00
08/01/2019 01:15,2,0.000,ALERT,213.74,297.87,60.012,1564636504,"201051344000582","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1366420.2,1366420.2,10288,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636517,714528.00
08/01/2019 01:15,2,0.000,ALERT,212.61,297.57,60.012,1564636504,"201051344000868","174011545737251",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,1374447.2,1374447.2,10285,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564636519,714529.00
08/01/2019 01:15,2,0.000,ALERT,213.06,297.87,60.049,1564636504,"201051344000576","174011545737251",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,1390335.6,1390335.6,10314,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636521,714530.00
08/01/2019 01:15,2,0.000,ALERT,212.83,296.96,60.012,1564636504,"201051344001158","174011545737251",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1367824.3,1367824.3,10284,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636523,714531.00
08/01/2019 01:15,2,0.000,ALERT,213.51,296.66,60.012,1564636504,"201051344000917","174011545737251",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,1383684.3,1383684.3,10321,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636524,714532.00
08/01/2019 01:15,2,0.000,ALERT,213.51,296.36,60.017,1564636504,"201051344000417","174011545737251",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,1091916.6,1091916.6,10313,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564636526,714533.00
08/01/2019 01:15,2,0.000,ALERT,213.51,296.96,59.990,1564636504,"201051344000685","174011545737251",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1389588.3,1389588.3,10302,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564636529,714534.00
08/01/2019 01:15,2,0.000,ALERT,213.51,296.06,60.006,1564636504,"201051344000651","174011545737251",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1384174.6,1384174.6,10295,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564636531,714535.00
08/01/2019 01:15,2,0.000,ALERT,212.61,297.57,60.022,1564636504,"201051344000594","174011545737251",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,1393882.7,1393882.7,10294,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636533,714536.00
08/01/2019 01:15,2,0.000,ALERT,212.83,297.26,60.006,1564636504,"201051344000469","174011545737251",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,1374213.0,1374213.0,10304,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636534,714537.00
08/01/2019 01:15,2,0.000,ALERT,213.51,297.26,60.038,1564636504,"201051344000585","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1400025.0,1400025.0,10289,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636536,714538.00
08/01/2019 01:15,2,0.000,ALERT,213.29,297.26,60.006,1564636504,"201051344000853","174011545737251",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,1396908.5,1396908.5,10301,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636538,714539.00
08/01/2019 01:15,2,0.000,ALERT,213.51,297.57,60.006,1564636504,"201051344001145","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1398495.4,1398495.4,10321,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636540,714540.00
08/01/2019 01:15,2,0.000,ALERT,213.51,296.96,60.017,1564636504,"201051344000438","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1392014.2,1392014.2,10292,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636542,714541.00
08/01/2019 01:15,2,0.000,ALERT,213.06,296.96,60.012,1564636504,"201051344001135","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1379767.3,1379767.3,10287,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564636544,714542.00
08/01/2019 01:15,2,0.000,ALERT,212.83,297.26,60.017,1564636504,"201051344000983","174011545737251",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,1395175.0,1395175.0,10293,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636545,714543.00
08/01/2019 01:15,2,0.000,ALERT,213.29,296.66,60.012,1564636504,"201051344001203","174011545737251",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,1387906.4,1387906.4,10309,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636547,714544.00
08/01/2019 01:15,2,0.000,ALERT,213.29,297.57,59.969,1564636504,"201051344001230","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1382213.6,1382213.6,10337,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636549,714545.00
08/01/2019 01:15,2,0.000,ALERT,212.83,296.96,59.975,1564636504,"201051344000646","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1376249.5,1376249.5,10309,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636551,714546.00
08/01/2019 01:15,2,0.000,ALERT,213.06,296.96,59.980,1564636504,"201051344000867","174011545737251",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,1372332.8,1372332.8,10305,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636553,714547.00
08/01/2019 01:15,2,0.000,ALERT,213.29,296.66,60.017,1564636504,"201051344000633","174011545737251",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,1369024.2,1369024.2,10313,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636554,714548.00
08/01/2019 01:15,2,0.000,ALERT,212.83,296.96,60.012,1564636504,"201051344000955","174011545737251",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1396998.9,1396998.9,10305,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636556,714549.00
08/01/2019 01:15,2,0.000,ALERT,212.83,296.36,60.049,1564636504,"201051344000648","174011545737251",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,1382519.2,1382519.2,10288,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636558,714550.00
08/01/2019 01:15,2,0.000,ALERT,213.06,296.96,60.054,1564636504,"201051344000645","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1388343.5,1388343.5,10296,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564636560,714551.00
08/01/2019 01:15,2,0.000,ALERT,212.61,297.26,60.022,1564636504,"201051344000569","174011545737251",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,1405621.6,1405621.6,10290,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564636562,714552.00
08/01/2019 01:15,2,0.000,ALERT,212.83,296.36,60.022,1564636504,"179051228000119","174011545737251",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,191523.9,191523.9,10389,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564636564,714553.00
08/01/2019 01:30,2,0.000,ALERT,212.16,298.17,60.054,1564637404,"201051344000579","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1407073.8,1407073.8,10300,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637406,714554.00
08/01/2019 01:30,2,0.000,ALERT,212.16,295.76,59.985,1564637404,"201051344001025","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1392519.0,1392519.0,10295,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637408,714555.00
08/01/2019 01:30,2,0.000,ALERT,212.38,296.36,60.028,1564637404,"201051344001093","174011545737251",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,1374112.1,1374112.1,10324,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637410,714556.00
08/01/2019 01:30,2,0.000,ALERT,212.16,297.26,60.017,1564637404,"201051344000458","174011545737251",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,1387540.8,1387540.8,10289,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637412,714557.00
08/01/2019 01:30,2,0.000,ALERT,212.16,296.96,59.975,1564637404,"201051344000890","174011545737251",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1389379.9,1389379.9,10298,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564637414,714558.00
08/01/2019 01:30,2,0.000,ALERT,211.93,296.96,60.022,1564637404,"201051344000988","174011545737251",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,1051389.2,1051389.2,10286,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637415,714559.00
08/01/2019 01:30,2,0.000,ALERT,212.83,297.26,60.022,1564637404,"201051344000582","174011545737251",0.00,14.30,0,296.06,299.07,0.0,0.0,0.000,1366420.2,1366420.2,10290,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637417,714560.00
08/01/2019 01:30,2,0.000,ALERT,212.16,297.87,60.017,1564637404,"201051344000868","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1374447.2,1374447.2,10287,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564637419,714561.00
08/01/2019 01:30,2,0.000,ALERT,212.61,297.57,60.006,1564637404,"201051344000576","174011545737251",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,1390335.6,1390335.6,10316,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637421,714562.00
08/01/2019 01:30,2,0.000,ALERT,212.16,296.96,60.022,1564637404,"201051344001158","174011545737251",0.00,14.30,0,294.86,298.17,0.0,0.0,0.000,1367824.3,1367824.3,10286,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637423,714563.00
08/01/2019 01:30,2,0.000,ALERT,212.61,296.06,60.022,1564637404,"201051344000917","174011545737251",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,1383684.3,1383684.3,10323,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637425,714564.00
08/01/2019 01:30,2,0.000,ALERT,212.61,295.76,60.028,1564637404,"201051344000417","174011545737251",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,1091916.6,1091916.6,10315,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564637427,714565.00
08/01/2019 01:30,2,0.000,ALERT,212.83,296.36,60.006,1564637404,"201051344000685","174011545737251",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,1389588.3,1389588.3,10304,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637429,714566.00
08/01/2019 01:30,2,0.000,ALERT,212.61,295.76,60.033,1564637404,"201051344000651","174011545737251",0.00,13.70,0,294.56,297.87,0.0,0.0,0.000,1384174.6,1384174.6,10297,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637431,714567.00
08/01/2019 01:30,2,0.000,ALERT,211.93,298.17,59.975,1564637404,"201051344000594","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1393882.7,1393882.7,10296,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564637432,714568.00
08/01/2019 01:30,2,0.000,ALERT,212.16,297.57,60.028,1564637404,"201051344000469","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1374213.0,1374213.0,10306,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637434,714569.00
08/01/2019 01:30,2,0.000,ALERT,212.61,296.36,60.033,1564637404,"201051344000585","174011545737251",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,1400025.0,1400025.0,10291,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564637436,714570.00
08/01/2019 01:30,2,0.000,ALERT,212.83,297.26,60.038,1564637404,"201051344000853","174011545737251",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,1396908.5,1396908.5,10303,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637438,714571.00
08/01/2019 01:30,2,0.000,ALERT,212.61,296.36,60.017,1564637404,"201051344001145","174011545737251",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1398495.4,1398495.4,10323,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637440,714572.00
08/01/2019 01:30,2,0.000,ALERT,212.61,296.36,60.022,1564637404,"201051344000438","174011545737251",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,1392014.2,1392014.2,10294,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564637441,714573.00
08/01/2019 01:30,2,0.000,ALERT,212.16,296.36,60.022,1564637404,"201051344001135","174011545737251",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,1379767.3,1379767.3,10289,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637443,714574.00
08/01/2019 01:30,2,0.000,ALERT,212.16,297.87,60.012,1564637404,"201051344000983","174011545737251",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,1395175.0,1395175.0,10295,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637445,714575.00
08/01/2019 01:30,2,0.000,ALERT,212.38,296.06,60.017,1564637404,"201051344001203","174011545737251",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,1387906.4,1387906.4,10311,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637447,714576.00
08/01/2019 01:30,2,0.000,ALERT,212.38,296.96,60.017,1564637404,"201051344001230","174011545737251",0.00,14.30,0,295.16,298.47,0.0,0.0,0.000,1382213.6,1382213.6,10339,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564637449,714577.00
08/01/2019 01:30,2,0.000,ALERT,211.93,296.66,59.985,1564637404,"201051344000646","174011545737251",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,1376249.5,1376249.5,10311,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637450,714578.00
08/01/2019 01:30,2,0.000,ALERT,212.38,297.57,59.985,1564637404,"201051344000867","174011545737251",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,1372332.8,1372332.8,10307,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564637452,714579.00
08/01/2019 01:30,2,0.000,ALERT,212.83,296.96,60.022,1564637404,"201051344000633","174011545737251",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,1369024.2,1369024.2,10315,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564637454,714580.00
08/01/2019 01:30,2,0.000,ALERT,211.93,296.36,60.012,1564637404,"201051344000955","174011545737251",0.00,14.70,0,294.86,298.17,0.0,0.0,0.000,1396998.9,1396998.9,10307,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637456,714581.00
08/01/2019 01:30,2,0.000,ALERT,212.38,296.66,60.017,1564637404,"201051344000648","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1382519.2,1382519.2,10290,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637458,714582.00
08/01/2019 01:30,2,0.000,ALERT,212.61,297.26,60.012,1564637404,"201051344000645","174011545737251",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,1388343.5,1388343.5,10298,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637460,714583.00
08/01/2019 01:30,2,0.000,ALERT,212.16,297.87,60.017,1564637404,"201051344000569","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1405621.6,1405621.6,10292,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564637461,714584.00
08/01/2019 01:30,2,0.000,ALERT,212.38,296.96,60.012,1564637404,"179051228000119","174011545737251",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,191523.9,191523.9,10391,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564637463,714585.00
08/01/2019 01:45,2,0.000,ALERT,211.70,297.26,60.022,1564638305,"201051344000579","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1407073.8,1407073.8,10302,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638307,714586.00
08/01/2019 01:45,2,0.000,ALERT,212.16,295.76,60.028,1564638305,"201051344001025","174011545737251",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,1392519.0,1392519.0,10297,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638308,714587.00
08/01/2019 01:45,2,0.000,ALERT,212.38,296.36,60.022,1564638305,"201051344001093","174011545737251",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,1374112.1,1374112.1,10326,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638310,714588.00
08/01/2019 01:45,2,0.000,ALERT,211.93,296.66,60.022,1564638305,"201051344000458","174011545737251",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,1387540.8,1387540.8,10291,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564638312,714589.00
08/01/2019 01:45,2,0.000,ALERT,212.38,296.66,60.022,1564638305,"201051344000890","174011545737251",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,1389379.9,1389379.9,10300,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638314,714590.00
08/01/2019 01:45,2,0.000,ALERT,211.70,296.06,60.006,1564638305,"201051344000988","174011545737251",0.00,14.70,0,292.46,298.77,0.0,0.0,0.000,1051389.2,1051389.2,10288,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638316,714591.00
08/01/2019 01:45,2,0.000,ALERT,212.83,297.26,60.006,1564638305,"201051344000582","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1366420.2,1366420.2,10292,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638318,714592.00
08/01/2019 01:45,2,0.000,ALERT,211.70,296.96,59.996,1564638305,"201051344000868","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1374447.2,1374447.2,10289,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638319,714593.00
08/01/2019 01:45,2,0.000,ALERT,212.16,296.96,60.017,1564638305,"201051344000576","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1390335.6,1390335.6,10318,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638321,714594.00
08/01/2019 01:45,2,0.000,ALERT,211.93,296.36,59.990,1564638305,"201051344001158","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1367824.3,1367824.3,10288,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638323,714595.00
08/01/2019 01:45,2,0.000,ALERT,212.38,295.76,60.012,1564638305,"201051344000917","174011545737251",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,1383684.3,1383684.3,10325,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564638325,714596.00
08/01/2019 01:45,2,0.000,ALERT,212.16,295.16,60.012,1564638305,"201051344000417","174011545737251",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,1091916.6,1091916.6,10317,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638327,714597.00
08/01/2019 01:45,2,0.000,ALERT,212.61,296.36,60.022,1564638305,"201051344000685","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1389588.3,1389588.3,10306,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564638329,714598.00
08/01/2019 01:45,2,0.000,ALERT,212.38,295.76,60.054,1564638305,"201051344000651","174011545737251",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,1384174.6,1384174.6,10299,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564638331,714599.00
08/01/2019 01:45,2,0.000,ALERT,211.48,297.26,60.038,1564638305,"201051344000594","174011545737251",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,1393882.7,1393882.7,10298,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564638333,714600.00
08/01/2019 01:45,2,0.000,ALERT,211.70,296.36,60.017,1564638305,"201051344000469","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1374213.0,1374213.0,10308,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638334,714601.00
08/01/2019 01:45,2,0.000,ALERT,212.61,296.36,59.980,1564638305,"201051344000585","174011545737251",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,1400025.0,1400025.0,10293,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638336,714602.00
08/01/2019 01:45,2,0.000,ALERT,212.38,296.36,60.012,1564638305,"201051344000853","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1396908.5,1396908.5,10305,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638338,714603.00
08/01/2019 01:45,2,0.000,ALERT,212.61,296.36,60.012,1564638305,"201051344001145","174011545737251",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,1398495.4,1398495.4,10325,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638340,714604.00
08/01/2019 01:45,2,0.000,ALERT,212.38,296.36,60.054,1564638305,"201051344000438","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1392014.2,1392014.2,10296,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564638342,714605.00
08/01/2019 01:45,2,0.000,ALERT,211.93,296.06,60.022,1564638305,"201051344001135","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1379767.3,1379767.3,10291,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638343,714606.00
08/01/2019 01:45,2,0.000,ALERT,211.70,296.66,59.996,1564638305,"201051344000983","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1395175.0,1395175.0,10297,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638345,714607.00
08/01/2019 01:45,2,0.000,ALERT,212.38,295.76,59.990,1564638305,"201051344001203","174011545737251",0.00,14.30,0,293.96,300.27,0.0,0.0,0.000,1387906.4,1387906.4,10313,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638347,714608.00
08/01/2019 01:45,2,0.000,ALERT,212.16,296.36,59.975,1564638305,"201051344001230","174011545737251",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,1382213.6,1382213.6,10341,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638349,714609.00
08/01/2019 01:45,2,0.000,ALERT,211.93,296.06,59.996,1564638305,"201051344000646","174011545737251",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,1376249.5,1376249.5,10313,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638351,714610.00
08/01/2019 01:45,2,0.000,ALERT,212.16,296.36,60.012,1564638305,"201051344000867","174011545737251",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,1372332.8,1372332.8,10309,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638353,714611.00
08/01/2019 01:45,2,0.000,ALERT,212.38,296.06,60.012,1564638305,"201051344000633","174011545737251",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,1369024.2,1369024.2,10317,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638354,714612.00
08/01/2019 01:45,2,0.000,ALERT,211.93,296.36,60.006,1564638305,"201051344000955","174011545737251",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,1396998.9,1396998.9,10309,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638356,714613.00
08/01/2019 01:45,2,0.000,ALERT,211.93,295.76,59.996,1564638305,"201051344000648","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1382519.2,1382519.2,10292,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564638358,714614.00
08/01/2019 01:45,2,0.000,ALERT,212.38,296.66,60.017,1564638305,"201051344000645","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1388343.5,1388343.5,10300,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564638360,714615.00
08/01/2019 01:45,2,0.000,ALERT,212.16,297.26,60.017,1564638305,"201051344000569","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1405621.6,1405621.6,10294,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564638362,714616.00
08/01/2019 01:45,2,0.000,ALERT,212.16,296.06,60.017,1564638305,"179051228000119","174011545737251",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,191523.9,191523.9,10393,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564638364,714617.00
08/01/2019 02:00,2,0.000,ALERT,211.93,296.96,60.022,1564639204,"201051344000579","174011545737251",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,1407073.8,1407073.8,10304,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639206,714618.00
08/01/2019 02:00,2,0.000,ALERT,212.16,295.76,60.049,1564639204,"201051344001025","174011545737251",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,1392519.0,1392519.0,10299,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639208,714619.00
08/01/2019 02:00,2,0.000,ALERT,212.38,296.66,60.043,1564639204,"201051344001093","174011545737251",0.00,14.70,0,294.26,297.57,0.0,0.0,0.000,1374112.1,1374112.1,10328,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639210,714620.00
08/01/2019 02:00,2,0.000,ALERT,211.93,296.36,60.017,1564639204,"201051344000458","174011545737251",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1387540.8,1387540.8,10293,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639212,714621.00
08/01/2019 02:00,2,0.000,ALERT,212.16,296.96,60.043,1564639204,"201051344000890","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1389379.9,1389379.9,10302,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639214,714622.00
08/01/2019 02:00,2,0.000,ALERT,211.70,296.36,60.017,1564639204,"201051344000988","174011545737251",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,1051389.2,1051389.2,10290,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639216,714623.00
08/01/2019 02:00,2,0.000,ALERT,212.61,296.96,60.012,1564639204,"201051344000582","174011545737251",0.00,13.70,0,294.86,298.47,0.0,0.0,0.000,1366420.2,1366420.2,10294,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639217,714624.00
08/01/2019 02:00,2,0.000,ALERT,211.70,296.96,60.012,1564639204,"201051344000868","174011545737251",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1374447.2,1374447.2,10291,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639219,714625.00
08/01/2019 02:00,2,0.000,ALERT,212.38,296.66,60.059,1564639204,"201051344000576","174011545737251",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,1390335.6,1390335.6,10320,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639221,714626.00
08/01/2019 02:00,2,0.000,ALERT,211.93,296.36,60.022,1564639204,"201051344001158","174011545737251",0.00,14.00,0,294.26,297.87,0.0,0.0,0.000,1367824.3,1367824.3,10290,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564639223,714627.00
08/01/2019 02:00,2,0.000,ALERT,212.38,296.06,60.017,1564639204,"201051344000917","174011545737251",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,1383684.3,1383684.3,10327,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564639225,714628.00
08/01/2019 02:00,2,0.000,ALERT,212.38,295.76,60.017,1564639204,"201051344000417","174011545737251",0.00,14.30,0,293.36,296.96,0.0,0.0,0.000,1091916.6,1091916.6,10319,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639227,714629.00
08/01/2019 02:00,2,0.000,ALERT,212.38,296.66,60.017,1564639204,"201051344000685","174011545737251",0.00,14.00,0,294.26,297.57,0.0,0.0,0.000,1389588.3,1389588.3,10308,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639228,714630.00
08/01/2019 02:00,2,0.000,ALERT,212.38,295.76,60.012,1564639204,"201051344000651","174011545737251",0.00,13.30,0,293.66,297.26,0.0,0.0,0.000,1384174.6,1384174.6,10301,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639230,714631.00
08/01/2019 02:00,2,0.000,ALERT,211.48,296.66,60.022,1564639204,"201051344000594","174011545737251",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,1393882.7,1393882.7,10300,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639232,714632.00
08/01/2019 02:00,2,0.000,ALERT,211.93,296.06,59.985,1564639204,"201051344000469","174011545737251",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,1374213.0,1374213.0,10310,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564639234,714633.00
08/01/2019 02:00,2,0.000,ALERT,212.38,296.66,60.012,1564639204,"201051344000585","174011545737251",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,1400025.0,1400025.0,10295,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564639236,714634.00
08/01/2019 02:00,2,0.000,ALERT,212.38,296.36,60.022,1564639204,"201051344000853","174011545737251",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,1396908.5,1396908.5,10307,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639238,714635.00
08/01/2019 02:00,2,0.000,ALERT,212.61,296.96,60.001,1564639204,"201051344001145","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1398495.4,1398495.4,10327,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639240,714636.00
08/01/2019 02:00,2,0.000,ALERT,212.38,296.36,60.012,1564639204,"201051344000438","174011545737251",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,1392014.2,1392014.2,10298,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564639241,714637.00
08/01/2019 02:00,2,0.000,ALERT,211.93,296.36,60.017,1564639204,"201051344001135","174011545737251",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,1379767.3,1379767.3,10293,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639243,714638.00
08/01/2019 02:00,2,0.000,ALERT,211.93,296.66,60.012,1564639204,"201051344000983","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1395175.0,1395175.0,10299,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639245,714639.00
08/01/2019 02:00,2,0.000,ALERT,212.38,296.36,60.017,1564639204,"201051344001203","174011545737251",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,1387906.4,1387906.4,10315,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639247,714640.00
08/01/2019 02:00,2,0.000,ALERT,212.16,296.66,59.969,1564639204,"201051344001230","174011545737251",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1382213.6,1382213.6,10343,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564639249,714641.00
08/01/2019 02:00,2,0.000,ALERT,211.70,296.06,60.017,1564639204,"201051344000646","174011545737251",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,1376249.5,1376249.5,10315,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639251,714642.00
08/01/2019 02:00,2,0.000,ALERT,212.16,296.06,60.049,1564639204,"201051344000867","174011545737251",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,1372332.8,1372332.8,10311,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639252,714643.00
08/01/2019 02:00,2,0.000,ALERT,212.38,295.76,60.038,1564639204,"201051344000633","174011545737251",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,1369024.2,1369024.2,10319,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639254,714644.00
08/01/2019 02:00,2,0.000,ALERT,211.70,296.36,60.012,1564639204,"201051344000955","174011545737251",0.00,14.30,0,293.96,297.57,0.0,0.0,0.000,1396998.9,1396998.9,10311,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564639256,714645.00
08/01/2019 02:00,2,0.000,ALERT,211.93,295.46,60.022,1564639204,"201051344000648","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1382519.2,1382519.2,10294,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564639258,714646.00
08/01/2019 02:00,2,0.000,ALERT,212.38,296.06,60.022,1564639204,"201051344000645","174011545737251",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,1388343.5,1388343.5,10302,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564639260,714647.00
08/01/2019 02:00,2,0.000,ALERT,211.93,296.66,60.028,1564639204,"201051344000569","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1405621.6,1405621.6,10296,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564639261,714648.00
08/01/2019 02:00,2,0.000,ALERT,212.16,295.76,60.006,1564639204,"179051228000119","174011545737251",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,191523.9,191523.9,10395,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564639263,714649.00
