ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 02:15,2,0.000,ALERT,211.70,297.26,60.028,1564640105,"201051344000579","174011545737251",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,1407073.8,1407073.8,10306,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640107,714650.00
08/01/2019 02:15,2,0.000,ALERT,211.25,294.86,60.017,1564640105,"201051344001025","174011545737251",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,1392519.0,1392519.0,10301,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564640109,714651.00
08/01/2019 02:15,2,0.000,ALERT,211.48,295.46,60.028,1564640105,"201051344001093","174011545737251",0.00,14.70,0,293.96,297.57,0.0,0.0,0.000,1374112.1,1374112.1,10330,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640110,714652.00
08/01/2019 02:15,2,0.000,ALERT,211.70,296.96,60.038,1564640105,"201051344000458","174011545737251",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,1387540.8,1387540.8,10295,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640112,714653.00
08/01/2019 02:15,2,0.000,ALERT,211.25,296.06,60.043,1564640105,"201051344000890","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1389379.9,1389379.9,10304,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640114,714654.00
08/01/2019 02:15,2,0.000,ALERT,211.70,296.96,60.017,1564640105,"201051344000988","174011545737251",0.00,14.70,0,291.85,297.87,0.0,0.0,0.000,1051389.2,1051389.2,10292,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564640116,714655.00
08/01/2019 02:15,2,0.000,ALERT,211.93,296.36,60.049,1564640105,"201051344000582","174011545737251",0.00,13.70,0,294.86,298.47,0.0,0.0,0.000,1366420.2,1366420.2,10296,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564640118,714656.00
08/01/2019 02:15,2,0.000,ALERT,211.70,297.26,60.022,1564640105,"201051344000868","174011545737251",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,1374447.2,1374447.2,10293,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640120,714657.00
08/01/2019 02:15,2,0.000,ALERT,212.16,296.96,60.028,1564640105,"201051344000576","174011545737251",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,1390335.6,1390335.6,10322,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640121,714658.00
08/01/2019 02:15,2,0.000,ALERT,211.70,296.66,60.012,1564640105,"201051344001158","174011545737251",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,1367824.3,1367824.3,10292,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564640123,714659.00
08/01/2019 02:15,2,0.000,ALERT,211.48,294.86,60.017,1564640105,"201051344000917","174011545737251",0.00,14.70,0,293.06,297.26,0.0,0.0,0.000,1383684.3,1383684.3,10329,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564640125,714660.00
08/01/2019 02:15,2,0.000,ALERT,211.48,294.86,60.022,1564640105,"201051344000417","174011545737251",0.00,14.00,0,293.36,296.96,0.0,0.0,0.000,1091916.6,1091916.6,10321,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640127,714661.00
08/01/2019 02:15,2,0.000,ALERT,211.70,295.46,60.012,1564640105,"201051344000685","174011545737251",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,1389588.3,1389588.3,10310,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640129,714662.00
08/01/2019 02:15,2,0.000,ALERT,211.48,294.86,60.022,1564640105,"201051344000651","174011545737251",0.00,13.00,0,293.36,297.26,0.0,0.0,0.000,1384174.6,1384174.6,10303,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564640131,714663.00
08/01/2019 02:15,2,0.000,ALERT,211.48,297.26,60.017,1564640105,"201051344000594","174011545737251",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,1393882.7,1393882.7,10302,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640132,714664.00
08/01/2019 02:15,2,0.000,ALERT,211.70,296.66,60.017,1564640105,"201051344000469","174011545737251",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,1374213.0,1374213.0,10312,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564640134,714665.00
08/01/2019 02:15,2,0.000,ALERT,211.48,295.76,60.012,1564640105,"201051344000585","174011545737251",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,1400025.0,1400025.0,10297,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640136,714666.00
08/01/2019 02:15,2,0.000,ALERT,212.38,296.66,60.012,1564640105,"201051344000853","174011545737251",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,1396908.5,1396908.5,10309,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640138,714667.00
08/01/2019 02:15,2,0.000,ALERT,211.70,295.76,60.006,1564640105,"201051344001145","174011545737251",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,1398495.4,1398495.4,10329,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640140,714668.00
08/01/2019 02:15,2,0.000,ALERT,211.48,295.16,60.012,1564640105,"201051344000438","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1392014.2,1392014.2,10300,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640141,714669.00
08/01/2019 02:15,2,0.000,ALERT,211.03,295.46,60.012,1564640105,"201051344001135","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1379767.3,1379767.3,10295,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640143,714670.00
08/01/2019 02:15,2,0.000,ALERT,211.70,296.96,60.022,1564640105,"201051344000983","174011545737251",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,1395175.0,1395175.0,10301,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640145,714671.00
08/01/2019 02:15,2,0.000,ALERT,211.48,295.16,60.012,1564640105,"201051344001203","174011545737251",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,1387906.4,1387906.4,10317,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640147,714672.00
08/01/2019 02:15,2,0.000,ALERT,211.25,295.76,60.006,1564640105,"201051344001230","174011545737251",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,1382213.6,1382213.6,10345,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640149,714673.00
08/01/2019 02:15,2,0.000,ALERT,211.03,295.16,60.017,1564640105,"201051344000646","174011545737251",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,1376249.5,1376249.5,10317,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640151,714674.00
08/01/2019 02:15,2,0.000,ALERT,211.93,296.66,59.980,1564640105,"201051344000867","174011545737251",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,1372332.8,1372332.8,10313,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640152,714675.00
08/01/2019 02:15,2,0.000,ALERT,212.38,296.36,60.017,1564640105,"201051344000633","174011545737251",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,1369024.2,1369024.2,10321,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640154,714676.00
08/01/2019 02:15,2,0.000,ALERT,210.80,295.46,60.006,1564640105,"201051344000955","174011545737251",0.00,14.00,0,293.96,297.57,0.0,0.0,0.000,1396998.9,1396998.9,10313,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640156,714677.00
08/01/2019 02:15,2,0.000,ALERT,211.93,296.06,60.006,1564640105,"201051344000648","174011545737251",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,1382519.2,1382519.2,10296,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564640158,714678.00
08/01/2019 02:15,2,0.000,ALERT,212.16,296.66,60.017,1564640105,"201051344000645","174011545737251",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,1388343.5,1388343.5,10304,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640160,714679.00
08/01/2019 02:15,2,0.000,ALERT,211.70,297.57,59.996,1564640105,"201051344000569","174011545737251",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,1405621.6,1405621.6,10298,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564640162,714680.00
08/01/2019 02:15,2,0.000,ALERT,212.16,296.36,60.006,1564640105,"179051228000119","174011545737251",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,191523.9,191523.9,10397,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564640164,714681.00
08/01/2019 02:30,2,0.000,ALERT,212.16,297.57,60.012,1564641005,"201051344000579","174011545737251",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1407073.8,1407073.8,10308,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641007,714682.00
08/01/2019 02:30,2,0.000,ALERT,212.16,295.16,60.038,1564641005,"201051344001025","174011545737251",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,1392519.0,1392519.0,10303,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641008,714683.00
08/01/2019 02:30,2,0.000,ALERT,212.16,296.06,60.043,1564641005,"201051344001093","174011545737251",0.00,14.70,0,293.06,297.26,0.0,0.0,0.000,1374112.1,1374112.1,10332,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641010,714684.00
08/01/2019 02:30,2,0.000,ALERT,211.93,297.26,60.038,1564641005,"201051344000458","174011545737251",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,1387540.8,1387540.8,10297,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641012,714685.00
08/01/2019 02:30,2,0.000,ALERT,212.16,296.66,60.028,1564641005,"201051344000890","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1389379.9,1389379.9,10306,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641014,714686.00
08/01/2019 02:30,2,0.000,ALERT,211.93,296.96,60.043,1564641005,"201051344000988","174011545737251",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,1051389.2,1051389.2,10294,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641016,714687.00
08/01/2019 02:30,2,0.000,ALERT,212.61,296.96,60.043,1564641005,"201051344000582","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1366420.2,1366420.2,10298,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641017,714688.00
08/01/2019 02:30,2,0.000,ALERT,211.93,297.57,60.043,1564641005,"201051344000868","174011545737251",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,1374447.2,1374447.2,10295,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641019,714689.00
08/01/2019 02:30,2,0.000,ALERT,212.38,297.26,60.033,1564641005,"201051344000576","174011545737251",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1390335.6,1390335.6,10324,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641021,714690.00
08/01/2019 02:30,2,0.000,ALERT,211.93,296.66,60.043,1564641005,"201051344001158","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1367824.3,1367824.3,10294,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641023,714691.00
08/01/2019 02:30,2,0.000,ALERT,212.38,295.76,60.033,1564641005,"201051344000917","174011545737251",0.00,14.70,0,291.85,296.66,0.0,0.0,0.000,1383684.3,1383684.3,10331,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641025,714692.00
08/01/2019 02:30,2,0.000,ALERT,212.38,295.46,60.049,1564641005,"201051344000417","174011545737251",0.00,14.00,0,292.76,296.66,0.0,0.0,0.000,1091916.6,1091916.6,10323,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641027,714693.00
08/01/2019 02:30,2,0.000,ALERT,212.38,296.06,60.001,1564641005,"201051344000685","174011545737251",0.00,13.70,0,293.36,297.26,0.0,0.0,0.000,1389588.3,1389588.3,10312,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641029,714694.00
08/01/2019 02:30,2,0.000,ALERT,212.16,295.16,60.038,1564641005,"201051344000651","174011545737251",0.00,13.00,0,292.76,296.96,0.0,0.0,0.000,1384174.6,1384174.6,10305,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641030,714695.00
08/01/2019 02:30,2,0.000,ALERT,211.70,297.87,60.070,1564641005,"201051344000594","174011545737251",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,1393882.7,1393882.7,10304,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641032,714696.00
08/01/2019 02:30,2,0.000,ALERT,212.16,296.96,60.017,1564641005,"201051344000469","174011545737251",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,1374213.0,1374213.0,10314,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641034,714697.00
08/01/2019 02:30,2,0.000,ALERT,212.16,296.36,59.996,1564641005,"201051344000585","174011545737251",0.00,14.30,0,292.76,297.26,0.0,0.0,0.000,1400025.0,1400025.0,10299,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641036,714698.00
08/01/2019 02:30,2,0.000,ALERT,212.38,296.66,60.070,1564641005,"201051344000853","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1396908.5,1396908.5,10311,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641038,714699.00
08/01/2019 02:30,2,0.000,ALERT,212.38,296.36,60.038,1564641005,"201051344001145","174011545737251",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,1398495.4,1398495.4,10331,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641040,714700.00
08/01/2019 02:30,2,0.000,ALERT,212.16,296.06,60.038,1564641005,"201051344000438","174011545737251",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,1392014.2,1392014.2,10302,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641042,714701.00
08/01/2019 02:30,2,0.000,ALERT,211.93,296.06,60.038,1564641005,"201051344001135","174011545737251",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,1379767.3,1379767.3,10297,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641044,714702.00
08/01/2019 02:30,2,0.000,ALERT,211.93,297.26,60.038,1564641005,"201051344000983","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1395175.0,1395175.0,10303,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641045,714703.00
08/01/2019 02:30,2,0.000,ALERT,212.16,295.76,60.038,1564641005,"201051344001203","174011545737251",0.00,13.70,0,293.06,299.07,0.0,0.0,0.000,1387906.4,1387906.4,10319,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641047,714704.00
08/01/2019 02:30,2,0.000,ALERT,211.93,296.36,60.028,1564641005,"201051344001230","174011545737251",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,1382213.6,1382213.6,10347,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641049,714705.00
08/01/2019 02:30,2,0.000,ALERT,211.70,296.06,60.038,1564641005,"201051344000646","174011545737251",0.00,13.70,0,292.46,296.96,0.0,0.0,0.000,1376249.5,1376249.5,10319,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641051,714706.00
08/01/2019 02:30,2,0.000,ALERT,212.16,296.66,60.043,1564641005,"201051344000867","174011545737251",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,1372332.8,1372332.8,10315,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641053,714707.00
08/01/2019 02:30,2,0.000,ALERT,212.61,296.36,60.028,1564641005,"201051344000633","174011545737251",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,1369024.2,1369024.2,10323,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641055,714708.00
08/01/2019 02:30,2,0.000,ALERT,211.70,296.06,60.033,1564641005,"201051344000955","174011545737251",0.00,14.00,0,293.36,297.26,0.0,0.0,0.000,1396998.9,1396998.9,10315,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641056,714709.00
08/01/2019 02:30,2,0.000,ALERT,212.16,296.06,60.070,1564641005,"201051344000648","174011545737251",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,1382519.2,1382519.2,10298,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641058,714710.00
08/01/2019 02:30,2,0.000,ALERT,212.16,296.66,60.038,1564641005,"201051344000645","174011545737251",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,1388343.5,1388343.5,10306,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641060,714711.00
08/01/2019 02:30,2,0.000,ALERT,211.70,297.57,60.028,1564641005,"201051344000569","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1405621.6,1405621.6,10300,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641062,714712.00
08/01/2019 02:30,2,0.000,ALERT,211.93,296.06,60.022,1564641005,"179051228000119","174011545737251",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,191523.9,191523.9,10399,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564641064,714713.00
08/01/2019 02:45,2,0.000,ALERT,211.93,297.26,60.033,1564641904,"201051344000579","174011545737251",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1407073.8,1407073.8,10310,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641906,714714.00
08/01/2019 02:45,2,0.000,ALERT,212.38,295.46,60.028,1564641904,"201051344001025","174011545737251",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,1392519.0,1392519.0,10305,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641908,714715.00
08/01/2019 02:45,2,0.000,ALERT,212.61,296.66,60.038,1564641904,"201051344001093","174011545737251",0.00,14.30,0,293.96,297.57,0.0,0.0,0.000,1374112.1,1374112.1,10334,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641910,714716.00
08/01/2019 02:45,2,0.000,ALERT,212.16,297.26,60.028,1564641904,"201051344000458","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1387540.8,1387540.8,10299,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641911,714717.00
08/01/2019 02:45,2,0.000,ALERT,212.61,296.96,60.033,1564641904,"201051344000890","174011545737251",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,1389379.9,1389379.9,10308,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641913,714718.00
08/01/2019 02:45,2,0.000,ALERT,211.93,296.96,60.033,1564641904,"201051344000988","174011545737251",0.00,14.30,0,292.76,298.47,0.0,0.0,0.000,1051389.2,1051389.2,10296,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641915,714719.00
08/01/2019 02:45,2,0.000,ALERT,213.06,296.96,60.028,1564641904,"201051344000582","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1366420.2,1366420.2,10300,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641917,714720.00
08/01/2019 02:45,2,0.000,ALERT,211.93,297.57,60.028,1564641904,"201051344000868","174011545737251",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1374447.2,1374447.2,10297,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641919,714721.00
08/01/2019 02:45,2,0.000,ALERT,212.61,297.26,60.033,1564641904,"201051344000576","174011545737251",0.00,14.30,0,295.16,298.47,0.0,0.0,0.000,1390335.6,1390335.6,10326,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641921,714722.00
08/01/2019 02:45,2,0.000,ALERT,211.93,296.66,60.028,1564641904,"201051344001158","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1367824.3,1367824.3,10296,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641922,714723.00
08/01/2019 02:45,2,0.000,ALERT,212.61,295.76,60.028,1564641904,"201051344000917","174011545737251",0.00,14.70,0,292.76,296.96,0.0,0.0,0.000,1383684.3,1383684.3,10333,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641924,714724.00
08/01/2019 02:45,2,0.000,ALERT,212.61,295.46,60.038,1564641904,"201051344000417","174011545737251",0.00,13.70,0,293.36,296.96,0.0,0.0,0.000,1091916.6,1091916.6,10325,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641926,714725.00
08/01/2019 02:45,2,0.000,ALERT,212.61,296.36,60.022,1564641904,"201051344000685","174011545737251",0.00,13.70,0,293.66,297.57,0.0,0.0,0.000,1389588.3,1389588.3,10314,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641928,714726.00
08/01/2019 02:45,2,0.000,ALERT,212.61,295.46,60.033,1564641904,"201051344000651","174011545737251",0.00,13.00,0,293.36,297.26,0.0,0.0,0.000,1384174.6,1384174.6,10307,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641930,714727.00
08/01/2019 02:45,2,0.000,ALERT,211.93,297.26,60.033,1564641904,"201051344000594","174011545737251",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,1393882.7,1393882.7,10306,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641932,714728.00
08/01/2019 02:45,2,0.000,ALERT,212.16,296.66,60.033,1564641904,"201051344000469","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1374213.0,1374213.0,10316,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641934,714729.00
08/01/2019 02:45,2,0.000,ALERT,212.83,296.66,60.059,1564641904,"201051344000585","174011545737251",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,1400025.0,1400025.0,10301,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641936,714730.00
08/01/2019 02:45,2,0.000,ALERT,212.61,296.66,60.033,1564641904,"201051344000853","174011545737251",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,1396908.5,1396908.5,10313,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641938,714731.00
08/01/2019 02:45,2,0.000,ALERT,212.83,296.96,60.028,1564641904,"201051344001145","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1398495.4,1398495.4,10333,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641939,714732.00
08/01/2019 02:45,2,0.000,ALERT,212.83,296.66,60.038,1564641904,"201051344000438","174011545737251",0.00,13.30,0,294.26,297.87,0.0,0.0,0.000,1392014.2,1392014.2,10304,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641941,714733.00
08/01/2019 02:45,2,0.000,ALERT,212.38,296.66,60.028,1564641904,"201051344001135","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1379767.3,1379767.3,10299,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641943,714734.00
08/01/2019 02:45,2,0.000,ALERT,212.16,297.26,59.990,1564641904,"201051344000983","174011545737251",0.00,14.30,0,295.46,298.77,0.0,0.0,0.000,1395175.0,1395175.0,10305,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641945,714735.00
08/01/2019 02:45,2,0.000,ALERT,212.83,296.06,60.033,1564641904,"201051344001203","174011545737251",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,1387906.4,1387906.4,10321,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641947,714736.00
08/01/2019 02:45,2,0.000,ALERT,212.61,296.96,60.028,1564641904,"201051344001230","174011545737251",0.00,13.70,0,294.26,297.87,0.0,0.0,0.000,1382213.6,1382213.6,10349,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641949,714737.00
08/01/2019 02:45,2,0.000,ALERT,212.16,296.36,59.996,1564641904,"201051344000646","174011545737251",0.00,13.70,0,293.36,297.26,0.0,0.0,0.000,1376249.5,1376249.5,10321,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641950,714738.00
08/01/2019 02:45,2,0.000,ALERT,212.38,296.96,60.033,1564641904,"201051344000867","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1372332.8,1372332.8,10317,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641952,714739.00
08/01/2019 02:45,2,0.000,ALERT,212.61,296.36,60.028,1564641904,"201051344000633","174011545737251",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,1369024.2,1369024.2,10325,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641954,714740.00
08/01/2019 02:45,2,0.000,ALERT,212.16,296.36,60.028,1564641904,"201051344000955","174011545737251",0.00,14.00,0,293.96,297.26,0.0,0.0,0.000,1396998.9,1396998.9,10317,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641956,714741.00
08/01/2019 02:45,2,0.000,ALERT,212.16,296.36,60.033,1564641904,"201051344000648","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1382519.2,1382519.2,10300,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641958,714742.00
08/01/2019 02:45,2,0.000,ALERT,212.61,296.96,60.033,1564641904,"201051344000645","174011545737251",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,1388343.5,1388343.5,10308,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564641959,714743.00
08/01/2019 02:45,2,0.000,ALERT,212.16,297.26,60.049,1564641904,"201051344000569","174011545737251",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1405621.6,1405621.6,10302,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564641961,714744.00
08/01/2019 02:45,2,0.000,ALERT,212.38,296.36,60.038,1564641904,"179051228000119","174011545737251",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,191523.9,191523.9,10401,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564641963,714745.00
08/01/2019 03:00,2,0.000,ALERT,212.38,297.57,60.059,1564642804,"201051344000579","174011545737251",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1407073.8,1407073.8,10312,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642806,714746.00
08/01/2019 03:00,2,0.000,ALERT,212.16,295.16,60.059,1564642804,"201051344001025","174011545737251",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,1392519.0,1392519.0,10307,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564642808,714747.00
08/01/2019 03:00,2,0.000,ALERT,212.16,295.76,60.049,1564642804,"201051344001093","174011545737251",0.00,14.30,0,293.96,297.57,0.0,0.0,0.000,1374112.1,1374112.1,10336,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642810,714748.00
08/01/2019 03:00,2,0.000,ALERT,212.16,297.26,60.017,1564642804,"201051344000458","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1387540.8,1387540.8,10301,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642811,714749.00
08/01/2019 03:00,2,0.000,ALERT,212.16,296.36,60.043,1564642804,"201051344000890","174011545737251",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,1389379.9,1389379.9,10310,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642813,714750.00
08/01/2019 03:00,2,0.000,ALERT,212.16,296.96,60.043,1564642804,"201051344000988","174011545737251",0.00,14.30,0,292.76,298.47,0.0,0.0,0.000,1051389.2,1051389.2,10298,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642815,714751.00
08/01/2019 03:00,2,0.000,ALERT,212.61,296.66,60.033,1564642804,"201051344000582","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1366420.2,1366420.2,10302,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642817,714752.00
08/01/2019 03:00,2,0.000,ALERT,212.16,298.17,59.990,1564642804,"201051344000868","174011545737251",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1374447.2,1374447.2,10299,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642819,714753.00
08/01/2019 03:00,2,0.000,ALERT,212.83,297.57,60.038,1564642804,"201051344000576","174011545737251",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,1390335.6,1390335.6,10328,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564642821,714754.00
08/01/2019 03:00,2,0.000,ALERT,212.16,296.96,60.033,1564642804,"201051344001158","174011545737251",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1367824.3,1367824.3,10298,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642822,714755.00
08/01/2019 03:00,2,0.000,ALERT,212.16,295.16,60.033,1564642804,"201051344000917","174011545737251",0.00,14.70,0,292.46,296.96,0.0,0.0,0.000,1383684.3,1383684.3,10335,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642824,714756.00
08/01/2019 03:00,2,0.000,ALERT,212.16,295.16,60.033,1564642804,"201051344000417","174011545737251",0.00,13.70,0,293.36,297.26,0.0,0.0,0.000,1091916.6,1091916.6,10327,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564642826,714757.00
08/01/2019 03:00,2,0.000,ALERT,212.38,296.06,60.054,1564642804,"201051344000685","174011545737251",0.00,13.70,0,293.96,297.57,0.0,0.0,0.000,1389588.3,1389588.3,10316,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642828,714758.00
08/01/2019 03:00,2,0.000,ALERT,212.16,294.86,60.033,1564642804,"201051344000651","174011545737251",0.00,13.00,0,293.36,297.26,0.0,0.0,0.000,1384174.6,1384174.6,10309,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564642830,714759.00
08/01/2019 03:00,2,0.000,ALERT,212.16,297.87,60.038,1564642804,"201051344000594","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1393882.7,1393882.7,10308,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642832,714760.00
08/01/2019 03:00,2,0.000,ALERT,212.38,296.96,60.038,1564642804,"201051344000469","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1374213.0,1374213.0,10318,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642834,714761.00
08/01/2019 03:00,2,0.000,ALERT,212.16,295.76,60.033,1564642804,"201051344000585","174011545737251",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,1400025.0,1400025.0,10303,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642835,714762.00
08/01/2019 03:00,2,0.000,ALERT,212.83,297.26,60.033,1564642804,"201051344000853","174011545737251",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,1396908.5,1396908.5,10315,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642837,714763.00
08/01/2019 03:00,2,0.000,ALERT,212.38,296.36,60.028,1564642804,"201051344001145","174011545737251",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1398495.4,1398495.4,10335,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564642839,714764.00
08/01/2019 03:00,2,0.000,ALERT,212.16,295.76,60.028,1564642804,"201051344000438","174011545737251",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,1392014.2,1392014.2,10306,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642841,714765.00
08/01/2019 03:00,2,0.000,ALERT,211.70,295.46,60.028,1564642804,"201051344001135","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1379767.3,1379767.3,10301,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564642843,714766.00
08/01/2019 03:00,2,0.000,ALERT,212.16,297.57,60.022,1564642804,"201051344000983","174011545737251",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,1395175.0,1395175.0,10307,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642845,714767.00
08/01/2019 03:00,2,0.000,ALERT,211.93,295.16,60.059,1564642804,"201051344001203","174011545737251",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,1387906.4,1387906.4,10323,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564642846,714768.00
08/01/2019 03:00,2,0.000,ALERT,211.93,296.06,60.022,1564642804,"201051344001230","174011545737251",0.00,13.30,0,294.26,297.87,0.0,0.0,0.000,1382213.6,1382213.6,10351,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564642848,714769.00
08/01/2019 03:00,2,0.000,ALERT,211.48,295.16,60.022,1564642804,"201051344000646","174011545737251",0.00,13.70,0,293.06,297.26,0.0,0.0,0.000,1376249.5,1376249.5,10323,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564642850,714770.00
08/01/2019 03:00,2,0.000,ALERT,212.38,296.96,60.022,1564642804,"201051344000867","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1372332.8,1372332.8,10319,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642852,714771.00
08/01/2019 03:00,2,0.000,ALERT,212.61,296.96,60.022,1564642804,"201051344000633","174011545737251",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,1369024.2,1369024.2,10327,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642854,714772.00
08/01/2019 03:00,2,0.000,ALERT,211.48,295.76,60.059,1564642804,"201051344000955","174011545737251",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,1396998.9,1396998.9,10319,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642856,714773.00
08/01/2019 03:00,2,0.000,ALERT,212.38,296.36,60.017,1564642804,"201051344000648","174011545737251",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,1382519.2,1382519.2,10302,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642857,714774.00
08/01/2019 03:00,2,0.000,ALERT,212.61,296.96,60.022,1564642804,"201051344000645","174011545737251",0.00,14.70,0,295.16,298.47,0.0,0.0,0.000,1388343.5,1388343.5,10310,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642859,714775.00
08/01/2019 03:00,2,0.000,ALERT,212.16,297.57,60.022,1564642804,"201051344000569","174011545737251",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1405621.6,1405621.6,10304,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564642861,714776.00
08/01/2019 03:00,2,0.000,ALERT,212.16,296.66,60.059,1564642804,"179051228000119","174011545737251",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,191523.9,191523.9,10403,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564642863,714777.00
08/01/2019 03:15,2,0.000,ALERT,212.16,298.17,60.028,1564643704,"201051344000579","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1407073.8,1407073.8,10314,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643706,714778.00
08/01/2019 03:15,2,0.000,ALERT,212.16,296.06,60.033,1564643704,"201051344001025","174011545737251",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,1392519.0,1392519.0,10309,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643708,714779.00
08/01/2019 03:15,2,0.000,ALERT,212.16,296.66,60.028,1564643704,"201051344001093","174011545737251",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,1374112.1,1374112.1,10338,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643710,714780.00
08/01/2019 03:15,2,0.000,ALERT,211.93,297.57,59.985,1564643704,"201051344000458","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1387540.8,1387540.8,10303,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643712,714781.00
08/01/2019 03:15,2,0.000,ALERT,212.16,297.26,60.033,1564643704,"201051344000890","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1389379.9,1389379.9,10312,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643714,714782.00
08/01/2019 03:15,2,0.000,ALERT,211.93,297.26,60.028,1564643704,"201051344000988","174011545737251",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,1051389.2,1051389.2,10300,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564643716,714783.00
08/01/2019 03:15,2,0.000,ALERT,212.61,297.57,60.033,1564643704,"201051344000582","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1366420.2,1366420.2,10304,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643717,714784.00
08/01/2019 03:15,2,0.000,ALERT,211.93,297.87,60.038,1564643704,"201051344000868","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1374447.2,1374447.2,10301,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643719,714785.00
08/01/2019 03:15,2,0.000,ALERT,212.38,297.87,60.022,1564643704,"201051344000576","174011545737251",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1390335.6,1390335.6,10330,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643721,714786.00
08/01/2019 03:15,2,0.000,ALERT,211.93,297.26,60.033,1564643704,"201051344001158","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1367824.3,1367824.3,10300,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564643723,714787.00
08/01/2019 03:15,2,0.000,ALERT,212.16,295.76,60.028,1564643704,"201051344000917","174011545737251",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,1383684.3,1383684.3,10337,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643725,714788.00
08/01/2019 03:15,2,0.000,ALERT,212.16,296.06,60.028,1564643704,"201051344000417","174011545737251",0.00,13.70,0,293.06,297.26,0.0,0.0,0.000,1091916.6,1091916.6,10329,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564643726,714789.00
08/01/2019 03:15,2,0.000,ALERT,212.16,296.36,60.033,1564643704,"201051344000685","174011545737251",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,1389588.3,1389588.3,10318,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564643729,714790.00
08/01/2019 03:15,2,0.000,ALERT,212.16,296.06,60.001,1564643704,"201051344000651","174011545737251",0.00,12.70,0,292.76,297.57,0.0,0.0,0.000,1384174.6,1384174.6,10311,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643731,714791.00
08/01/2019 03:15,2,0.000,ALERT,211.70,298.17,60.033,1564643704,"201051344000594","174011545737251",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1393882.7,1393882.7,10310,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564643732,714792.00
08/01/2019 03:15,2,0.000,ALERT,212.16,297.57,60.022,1564643704,"201051344000469","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1374213.0,1374213.0,10320,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643734,714793.00
