ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 03:15,2,0.000,ALERT,212.16,296.66,60.022,1564643704,"201051344000585","174011545737251",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,1400025.0,1400025.0,10305,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643736,714794.00
08/01/2019 03:15,2,0.000,ALERT,212.38,297.26,60.028,1564643704,"201051344000853","174011545737251",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1396908.5,1396908.5,10317,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643738,714795.00
08/01/2019 03:15,2,0.000,ALERT,212.38,296.66,60.033,1564643704,"201051344001145","174011545737251",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,1398495.4,1398495.4,10337,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643740,714796.00
08/01/2019 03:15,2,0.000,ALERT,212.16,296.36,60.012,1564643704,"201051344000438","174011545737251",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,1392014.2,1392014.2,10308,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643742,714797.00
08/01/2019 03:15,2,0.000,ALERT,211.70,296.36,60.054,1564643704,"201051344001135","174011545737251",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,1379767.3,1379767.3,10303,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643744,714798.00
08/01/2019 03:15,2,0.000,ALERT,211.93,297.87,59.985,1564643704,"201051344000983","174011545737251",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1395175.0,1395175.0,10309,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564643746,714799.00
08/01/2019 03:15,2,0.000,ALERT,212.16,296.36,60.017,1564643704,"201051344001203","174011545737251",0.00,13.30,0,293.36,299.67,0.0,0.0,0.000,1387906.4,1387906.4,10325,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643748,714800.00
08/01/2019 03:15,2,0.000,ALERT,211.93,296.96,60.028,1564643704,"201051344001230","174011545737251",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,1382213.6,1382213.6,10353,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564643749,714801.00
08/01/2019 03:15,2,0.000,ALERT,211.48,296.06,60.001,1564643704,"201051344000646","174011545737251",0.00,13.70,0,292.46,297.87,0.0,0.0,0.000,1376249.5,1376249.5,10325,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643751,714802.00
08/01/2019 03:15,2,0.000,ALERT,212.16,297.26,60.001,1564643704,"201051344000867","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1372332.8,1372332.8,10321,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643753,714803.00
08/01/2019 03:15,2,0.000,ALERT,212.38,296.96,60.017,1564643704,"201051344000633","174011545737251",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,1369024.2,1369024.2,10329,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643755,714804.00
08/01/2019 03:15,2,0.000,ALERT,211.48,296.36,60.022,1564643704,"201051344000955","174011545737251",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,1396998.9,1396998.9,10321,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564643757,714805.00
08/01/2019 03:15,2,0.000,ALERT,212.16,296.66,60.022,1564643704,"201051344000648","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1382519.2,1382519.2,10304,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564643758,714806.00
08/01/2019 03:15,2,0.000,ALERT,212.38,297.26,60.022,1564643704,"201051344000645","174011545737251",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,1388343.5,1388343.5,10312,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643760,714807.00
08/01/2019 03:15,2,0.000,ALERT,211.93,297.87,59.985,1564643704,"201051344000569","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1405621.6,1405621.6,10306,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564643762,714808.00
08/01/2019 03:15,2,0.000,ALERT,212.16,296.96,60.012,1564643704,"179051228000119","174011545737251",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,191523.9,191523.9,10405,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564643764,714809.00
08/01/2019 03:30,2,0.000,ALERT,212.38,298.17,60.017,1564644604,"201051344000579","174011545737251",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,1407073.8,1407073.8,10316,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644606,714810.00
08/01/2019 03:30,2,0.000,ALERT,212.61,296.36,60.049,1564644604,"201051344001025","174011545737251",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,1392519.0,1392519.0,10311,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644608,714811.00
08/01/2019 03:30,2,0.000,ALERT,212.83,296.96,60.012,1564644604,"201051344001093","174011545737251",0.00,14.00,0,294.56,297.87,0.0,0.0,0.000,1374112.1,1374112.1,10340,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644609,714812.00
08/01/2019 03:30,2,0.000,ALERT,212.38,297.57,60.017,1564644604,"201051344000458","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1387540.8,1387540.8,10305,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644611,714813.00
08/01/2019 03:30,2,0.000,ALERT,212.61,297.57,60.012,1564644604,"201051344000890","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1389379.9,1389379.9,10314,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644613,714814.00
08/01/2019 03:30,2,0.000,ALERT,212.38,297.57,60.012,1564644604,"201051344000988","174011545737251",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,1051389.2,1051389.2,10302,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564644615,714815.00
08/01/2019 03:30,2,0.000,ALERT,213.06,297.57,60.012,1564644604,"201051344000582","174011545737251",0.00,13.00,0,295.46,298.77,0.0,0.0,0.000,1366420.2,1366420.2,10306,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644617,714816.00
08/01/2019 03:30,2,0.000,ALERT,212.38,298.47,60.012,1564644604,"201051344000868","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1374447.2,1374447.2,10303,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644618,714817.00
08/01/2019 03:30,2,0.000,ALERT,213.06,298.17,60.012,1564644604,"201051344000576","174011545737251",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1390335.6,1390335.6,10332,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644620,714818.00
08/01/2019 03:30,2,0.000,ALERT,212.61,297.57,60.022,1564644604,"201051344001158","174011545737251",0.00,13.30,0,295.16,298.47,0.0,0.0,0.000,1367824.3,1367824.3,10302,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644622,714819.00
08/01/2019 03:30,2,0.000,ALERT,212.83,296.36,60.006,1564644604,"201051344000917","174011545737251",0.00,14.30,0,293.06,297.26,0.0,0.0,0.000,1383684.3,1383684.3,10339,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644624,714820.00
08/01/2019 03:30,2,0.000,ALERT,212.83,296.36,60.012,1564644604,"201051344000417","174011545737251",0.00,13.30,0,293.96,297.26,0.0,0.0,0.000,1091916.6,1091916.6,10331,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564644626,714821.00
08/01/2019 03:30,2,0.000,ALERT,213.06,296.96,60.012,1564644604,"201051344000685","174011545737251",0.00,13.70,0,294.56,297.87,0.0,0.0,0.000,1389588.3,1389588.3,10320,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644628,714822.00
08/01/2019 03:30,2,0.000,ALERT,212.83,296.36,60.012,1564644604,"201051344000651","174011545737251",0.00,12.70,0,293.96,297.57,0.0,0.0,0.000,1384174.6,1384174.6,10313,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644630,714823.00
08/01/2019 03:30,2,0.000,ALERT,212.16,298.17,60.012,1564644604,"201051344000594","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1393882.7,1393882.7,10312,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644632,714824.00
08/01/2019 03:30,2,0.000,ALERT,212.38,297.57,60.022,1564644604,"201051344000469","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1374213.0,1374213.0,10322,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644633,714825.00
08/01/2019 03:30,2,0.000,ALERT,212.83,296.96,60.006,1564644604,"201051344000585","174011545737251",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,1400025.0,1400025.0,10307,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644635,714826.00
08/01/2019 03:30,2,0.000,ALERT,213.06,297.26,60.006,1564644604,"201051344000853","174011545737251",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1396908.5,1396908.5,10319,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644637,714827.00
08/01/2019 03:30,2,0.000,ALERT,213.06,297.26,60.006,1564644604,"201051344001145","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1398495.4,1398495.4,10339,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644639,714828.00
08/01/2019 03:30,2,0.000,ALERT,212.83,296.96,60.006,1564644604,"201051344000438","174011545737251",0.00,13.30,0,294.56,298.17,0.0,0.0,0.000,1392014.2,1392014.2,10310,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644641,714829.00
08/01/2019 03:30,2,0.000,ALERT,212.38,296.66,60.012,1564644604,"201051344001135","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1379767.3,1379767.3,10305,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644643,714830.00
08/01/2019 03:30,2,0.000,ALERT,212.38,297.57,59.985,1564644604,"201051344000983","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1395175.0,1395175.0,10311,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644644,714831.00
08/01/2019 03:30,2,0.000,ALERT,212.61,296.36,60.012,1564644604,"201051344001203","174011545737251",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,1387906.4,1387906.4,10327,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644646,714832.00
08/01/2019 03:30,2,0.000,ALERT,212.61,297.26,60.012,1564644604,"201051344001230","174011545737251",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,1382213.6,1382213.6,10355,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564644648,714833.00
08/01/2019 03:30,2,0.000,ALERT,212.16,296.66,60.006,1564644604,"201051344000646","174011545737251",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,1376249.5,1376249.5,10327,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564644650,714834.00
08/01/2019 03:30,2,0.000,ALERT,212.61,297.26,60.022,1564644604,"201051344000867","174011545737251",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1372332.8,1372332.8,10323,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564644652,714835.00
08/01/2019 03:30,2,0.000,ALERT,213.06,296.96,60.012,1564644604,"201051344000633","174011545737251",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,1369024.2,1369024.2,10331,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644654,714836.00
08/01/2019 03:30,2,0.000,ALERT,212.16,296.96,60.022,1564644604,"201051344000955","174011545737251",0.00,13.70,0,294.26,297.87,0.0,0.0,0.000,1396998.9,1396998.9,10323,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644655,714837.00
08/01/2019 03:30,2,0.000,ALERT,212.61,296.66,60.001,1564644604,"201051344000648","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1382519.2,1382519.2,10306,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644657,714838.00
08/01/2019 03:30,2,0.000,ALERT,212.83,297.57,60.001,1564644604,"201051344000645","174011545737251",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,1388343.5,1388343.5,10314,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564644659,714839.00
08/01/2019 03:30,2,0.000,ALERT,212.38,298.17,60.006,1564644604,"201051344000569","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1405621.6,1405621.6,10308,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564644661,714840.00
08/01/2019 03:30,2,0.000,ALERT,212.61,296.96,60.001,1564644604,"179051228000119","174011545737251",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,191523.9,191523.9,10407,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564644663,714841.00
08/01/2019 03:45,2,0.000,ALERT,211.70,297.87,60.028,1564645504,"201051344000579","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1407073.8,1407073.8,10318,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645506,714842.00
08/01/2019 03:45,2,0.000,ALERT,211.70,295.46,60.017,1564645504,"201051344001025","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1392519.0,1392519.0,10313,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645508,714843.00
08/01/2019 03:45,2,0.000,ALERT,211.70,296.06,60.022,1564645504,"201051344001093","174011545737251",0.00,14.30,0,294.86,298.17,0.0,0.0,0.000,1374112.1,1374112.1,10342,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564645510,714844.00
08/01/2019 03:45,2,0.000,ALERT,211.70,297.57,60.012,1564645504,"201051344000458","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1387540.8,1387540.8,10307,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645512,714845.00
08/01/2019 03:45,2,0.000,ALERT,211.48,296.36,60.022,1564645504,"201051344000890","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1389379.9,1389379.9,10316,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645513,714846.00
08/01/2019 03:45,2,0.000,ALERT,211.48,297.26,60.043,1564645504,"201051344000988","174011545737251",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,1051389.2,1051389.2,10304,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645515,714847.00
08/01/2019 03:45,2,0.000,ALERT,212.16,296.96,60.017,1564645504,"201051344000582","174011545737251",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,1366420.2,1366420.2,10308,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645517,714848.00
08/01/2019 03:45,2,0.000,ALERT,211.70,297.87,60.043,1564645504,"201051344000868","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1374447.2,1374447.2,10305,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645519,714849.00
08/01/2019 03:45,2,0.000,ALERT,212.16,297.57,60.028,1564645504,"201051344000576","174011545737251",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1390335.6,1390335.6,10334,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645521,714850.00
08/01/2019 03:45,2,0.000,ALERT,211.70,296.96,60.028,1564645504,"201051344001158","174011545737251",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1367824.3,1367824.3,10304,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564645522,714851.00
08/01/2019 03:45,2,0.000,ALERT,211.93,295.76,60.022,1564645504,"201051344000917","174011545737251",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,1383684.3,1383684.3,10341,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645524,714852.00
08/01/2019 03:45,2,0.000,ALERT,211.93,295.46,60.022,1564645504,"201051344000417","174011545737251",0.00,13.70,0,294.26,297.57,0.0,0.0,0.000,1091916.6,1091916.6,10333,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645526,714853.00
08/01/2019 03:45,2,0.000,ALERT,212.16,296.36,60.033,1564645504,"201051344000685","174011545737251",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,1389588.3,1389588.3,10322,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645528,714854.00
08/01/2019 03:45,2,0.000,ALERT,211.93,295.46,60.033,1564645504,"201051344000651","174011545737251",0.00,12.70,0,293.96,297.87,0.0,0.0,0.000,1384174.6,1384174.6,10315,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645530,714855.00
08/01/2019 03:45,2,0.000,ALERT,211.48,297.87,60.022,1564645504,"201051344000594","174011545737251",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1393882.7,1393882.7,10314,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564645532,714856.00
08/01/2019 03:45,2,0.000,ALERT,211.70,296.96,60.033,1564645504,"201051344000469","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1374213.0,1374213.0,10324,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564645534,714857.00
08/01/2019 03:45,2,0.000,ALERT,211.93,296.36,60.043,1564645504,"201051344000585","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1400025.0,1400025.0,10309,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564645536,714858.00
08/01/2019 03:45,2,0.000,ALERT,212.16,296.66,60.033,1564645504,"201051344000853","174011545737251",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1396908.5,1396908.5,10321,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645538,714859.00
08/01/2019 03:45,2,0.000,ALERT,212.16,296.66,60.028,1564645504,"201051344001145","174011545737251",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1398495.4,1398495.4,10341,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645539,714860.00
08/01/2019 03:45,2,0.000,ALERT,211.93,296.06,60.043,1564645504,"201051344000438","174011545737251",0.00,13.30,0,295.16,298.47,0.0,0.0,0.000,1392014.2,1392014.2,10312,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645541,714861.00
08/01/2019 03:45,2,0.000,ALERT,211.48,296.36,60.028,1564645504,"201051344001135","174011545737251",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,1379767.3,1379767.3,10307,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645543,714862.00
08/01/2019 03:45,2,0.000,ALERT,211.70,296.96,60.022,1564645504,"201051344000983","174011545737251",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1395175.0,1395175.0,10313,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645545,714863.00
08/01/2019 03:45,2,0.000,ALERT,211.70,295.46,60.033,1564645504,"201051344001203","174011545737251",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,1387906.4,1387906.4,10329,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564645547,714864.00
08/01/2019 03:45,2,0.000,ALERT,211.70,296.36,60.038,1564645504,"201051344001230","174011545737251",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,1382213.6,1382213.6,10357,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645548,714865.00
08/01/2019 03:45,2,0.000,ALERT,211.25,295.46,60.033,1564645504,"201051344000646","174011545737251",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1376249.5,1376249.5,10329,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645550,714866.00
08/01/2019 03:45,2,0.000,ALERT,211.93,297.26,60.054,1564645504,"201051344000867","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1372332.8,1372332.8,10325,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645552,714867.00
08/01/2019 03:45,2,0.000,ALERT,212.16,296.96,60.070,1564645504,"201051344000633","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1369024.2,1369024.2,10333,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645554,714868.00
08/01/2019 03:45,2,0.000,ALERT,211.25,296.06,60.070,1564645504,"201051344000955","174011545737251",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,1396998.9,1396998.9,10325,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645556,714869.00
08/01/2019 03:45,2,0.000,ALERT,211.93,296.66,59.996,1564645504,"201051344000648","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1382519.2,1382519.2,10308,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645557,714870.00
08/01/2019 03:45,2,0.000,ALERT,212.16,296.96,60.049,1564645504,"201051344000645","174011545737251",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,1388343.5,1388343.5,10316,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645559,714871.00
08/01/2019 03:45,2,0.000,ALERT,211.70,297.87,60.043,1564645504,"201051344000569","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1405621.6,1405621.6,10310,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564645561,714872.00
08/01/2019 03:45,2,0.000,ALERT,211.93,296.66,60.043,1564645504,"179051228000119","174011545737251",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,191523.9,191523.9,10409,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564645563,714873.00
08/01/2019 04:00,2,0.000,ALERT,212.38,298.17,60.001,1564646404,"201051344000579","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1407073.8,1407073.8,10320,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646406,714874.00
08/01/2019 04:00,2,0.000,ALERT,212.61,296.36,59.959,1564646404,"201051344001025","174011545737251",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,1392519.0,1392519.0,10315,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646408,714875.00
08/01/2019 04:00,2,0.000,ALERT,212.61,296.96,60.012,1564646404,"201051344001093","174011545737251",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,1374112.1,1374112.1,10344,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646410,714876.00
08/01/2019 04:00,2,0.000,ALERT,212.38,297.87,60.006,1564646404,"201051344000458","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1387540.8,1387540.8,10309,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564646412,714877.00
08/01/2019 04:00,2,0.000,ALERT,212.61,297.26,60.006,1564646404,"201051344000890","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1389379.9,1389379.9,10318,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564646413,714878.00
08/01/2019 04:00,2,0.000,ALERT,212.38,297.57,60.006,1564646404,"201051344000988","174011545737251",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,1051389.2,1051389.2,10306,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646415,714879.00
08/01/2019 04:00,2,0.000,ALERT,213.06,297.57,59.975,1564646404,"201051344000582","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1366420.2,1366420.2,10310,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646417,714880.00
08/01/2019 04:00,2,0.000,ALERT,212.38,298.47,60.006,1564646404,"201051344000868","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1374447.2,1374447.2,10307,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646419,714881.00
08/01/2019 04:00,2,0.000,ALERT,212.83,298.17,60.006,1564646404,"201051344000576","174011545737251",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1390335.6,1390335.6,10336,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646421,714882.00
08/01/2019 04:00,2,0.000,ALERT,212.61,297.87,60.006,1564646404,"201051344001158","174011545737251",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,1367824.3,1367824.3,10306,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646422,714883.00
08/01/2019 04:00,2,0.000,ALERT,212.83,296.36,60.012,1564646404,"201051344000917","174011545737251",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,1383684.3,1383684.3,10343,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646424,714884.00
08/01/2019 04:00,2,0.000,ALERT,212.83,296.06,60.038,1564646404,"201051344000417","174011545737251",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,1091916.6,1091916.6,10335,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646426,714885.00
08/01/2019 04:00,2,0.000,ALERT,213.06,296.96,60.012,1564646404,"201051344000685","174011545737251",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1389588.3,1389588.3,10324,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646428,714886.00
08/01/2019 04:00,2,0.000,ALERT,212.83,296.06,60.006,1564646404,"201051344000651","174011545737251",0.00,12.70,0,293.36,297.87,0.0,0.0,0.000,1384174.6,1384174.6,10317,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564646430,714887.00
08/01/2019 04:00,2,0.000,ALERT,212.16,298.47,60.012,1564646404,"201051344000594","174011545737251",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,1393882.7,1393882.7,10316,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646432,714888.00
08/01/2019 04:00,2,0.000,ALERT,212.61,297.57,60.001,1564646404,"201051344000469","174011545737251",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1374213.0,1374213.0,10326,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564646434,714889.00
08/01/2019 04:00,2,0.000,ALERT,212.83,296.66,60.006,1564646404,"201051344000585","174011545737251",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,1400025.0,1400025.0,10311,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646436,714890.00
08/01/2019 04:00,2,0.000,ALERT,213.06,297.26,60.033,1564646404,"201051344000853","174011545737251",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1396908.5,1396908.5,10323,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646438,714891.00
08/01/2019 04:00,2,0.000,ALERT,213.06,297.26,60.054,1564646404,"201051344001145","174011545737251",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,1398495.4,1398495.4,10343,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646439,714892.00
08/01/2019 04:00,2,0.000,ALERT,212.83,296.66,60.049,1564646404,"201051344000438","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1392014.2,1392014.2,10314,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564646441,714893.00
08/01/2019 04:00,2,0.000,ALERT,212.38,296.66,60.028,1564646404,"201051344001135","174011545737251",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,1379767.3,1379767.3,10309,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646443,714894.00
08/01/2019 04:00,2,0.000,ALERT,212.38,298.17,60.006,1564646404,"201051344000983","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1395175.0,1395175.0,10315,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646445,714895.00
08/01/2019 04:00,2,0.000,ALERT,212.83,296.66,59.969,1564646404,"201051344001203","174011545737251",0.00,13.30,0,293.66,299.97,0.0,0.0,0.000,1387906.4,1387906.4,10331,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564646447,714896.00
08/01/2019 04:00,2,0.000,ALERT,212.83,297.26,60.006,1564646404,"201051344001230","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1382213.6,1382213.6,10359,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564646448,714897.00
08/01/2019 04:00,2,0.000,ALERT,212.38,296.36,59.975,1564646404,"201051344000646","174011545737251",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,1376249.5,1376249.5,10331,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646450,714898.00
08/01/2019 04:00,2,0.000,ALERT,212.83,297.87,59.969,1564646404,"201051344000867","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1372332.8,1372332.8,10327,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646452,714899.00
08/01/2019 04:00,2,0.000,ALERT,213.06,297.57,60.006,1564646404,"201051344000633","174011545737251",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,1369024.2,1369024.2,10335,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564646454,714900.00
08/01/2019 04:00,2,0.000,ALERT,212.38,296.66,59.975,1564646404,"201051344000955","174011545737251",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,1396998.9,1396998.9,10327,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646456,714901.00
08/01/2019 04:00,2,0.000,ALERT,212.61,296.96,60.006,1564646404,"201051344000648","174011545737251",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,1382519.2,1382519.2,10310,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646458,714902.00
08/01/2019 04:00,2,0.000,ALERT,212.83,297.57,60.033,1564646404,"201051344000645","174011545737251",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,1388343.5,1388343.5,10318,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646459,714903.00
08/01/2019 04:00,2,0.000,ALERT,212.61,298.77,60.006,1564646404,"201051344000569","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1405621.6,1405621.6,10312,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564646461,714904.00
08/01/2019 04:00,2,0.000,ALERT,212.83,297.57,59.969,1564646404,"179051228000119","174011545737251",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,191523.9,191523.9,10411,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564646463,714905.00
08/01/2019 04:15,2,0.000,ALERT,212.61,298.47,60.017,1564647304,"201051344000579","174011545737251",0.00,14.00,0,285.24,299.97,0.0,0.0,0.000,1407073.8,1407073.8,10322,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564647306,714906.00
08/01/2019 04:15,2,0.000,ALERT,212.61,296.36,60.012,1564647304,"201051344001025","174011545737251",0.00,13.30,0,283.74,298.77,0.0,0.0,0.000,1392519.0,1392519.0,10317,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647308,714907.00
08/01/2019 04:15,2,0.000,ALERT,212.83,296.96,60.012,1564647304,"201051344001093","174011545737251",0.00,14.30,0,284.34,297.87,0.0,0.0,0.000,1374112.1,1374112.1,10346,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647310,714908.00
08/01/2019 04:15,2,0.000,ALERT,212.38,298.17,60.006,1564647304,"201051344000458","174011545737251",0.00,14.70,0,284.94,300.27,0.0,0.0,0.000,1387540.8,1387540.8,10311,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647312,714909.00
08/01/2019 04:15,2,0.000,ALERT,212.61,297.26,60.043,1564647304,"201051344000890","174011545737251",0.00,14.00,0,284.94,299.37,0.0,0.0,0.000,1389379.9,1389379.9,10320,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564647314,714910.00
08/01/2019 04:15,2,0.000,ALERT,212.38,297.57,59.975,1564647304,"201051344000988","174011545737251",0.00,14.00,0,281.94,299.07,0.0,0.0,0.000,1051389.2,1051389.2,10308,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647315,714911.00
08/01/2019 04:15,2,0.000,ALERT,213.29,297.87,60.006,1564647304,"201051344000582","174011545737251",0.00,13.30,0,285.24,298.77,0.0,0.0,0.000,1366420.2,1366420.2,10312,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647317,714912.00
08/01/2019 04:15,2,0.000,ALERT,212.38,298.47,60.006,1564647304,"201051344000868","174011545737251",0.00,13.70,0,285.24,300.57,0.0,0.0,0.000,1374447.2,1374447.2,10309,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647319,714913.00
08/01/2019 04:15,2,0.000,ALERT,213.06,298.17,60.012,1564647304,"201051344000576","174011545737251",0.00,13.70,0,284.64,299.67,0.0,0.0,0.000,1390335.6,1390335.6,10338,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647321,714914.00
08/01/2019 04:15,2,0.000,ALERT,212.61,297.87,60.017,1564647304,"201051344001158","174011545737251",0.00,13.70,0,283.74,299.07,0.0,0.0,0.000,1367824.3,1367824.3,10308,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647323,714915.00
08/01/2019 04:15,2,0.000,ALERT,213.06,296.36,60.017,1564647304,"201051344000917","174011545737251",0.00,14.30,0,283.14,297.26,0.0,0.0,0.000,1383684.3,1383684.3,10345,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647325,714916.00
08/01/2019 04:15,2,0.000,ALERT,212.61,296.06,60.017,1564647304,"201051344000417","174011545737251",0.00,14.00,0,283.74,297.57,0.0,0.0,0.000,1091916.6,1091916.6,10337,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647327,714917.00
08/01/2019 04:15,2,0.000,ALERT,213.29,296.96,59.975,1564647304,"201051344000685","174011545737251",0.00,13.70,0,284.34,298.17,0.0,0.0,0.000,1389588.3,1389588.3,10326,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647329,714918.00
08/01/2019 04:15,2,0.000,ALERT,213.06,296.36,60.012,1564647304,"201051344000651","174011545737251",0.00,12.70,0,283.74,297.57,0.0,0.0,0.000,1384174.6,1384174.6,10319,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564647331,714919.00
08/01/2019 04:15,2,0.000,ALERT,212.38,298.47,60.049,1564647304,"201051344000594","174011545737251",0.00,14.00,0,284.34,299.97,0.0,0.0,0.000,1393882.7,1393882.7,10318,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647333,714920.00
08/01/2019 04:15,2,0.000,ALERT,212.61,297.87,60.017,1564647304,"201051344000469","174011545737251",0.00,13.30,0,283.44,299.07,0.0,0.0,0.000,1374213.0,1374213.0,10328,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564647335,714921.00
08/01/2019 04:15,2,0.000,ALERT,213.06,296.96,60.012,1564647304,"201051344000585","174011545737251",0.00,14.30,0,284.04,298.17,0.0,0.0,0.000,1400025.0,1400025.0,10313,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647336,714922.00
08/01/2019 04:15,2,0.000,ALERT,213.06,297.57,59.996,1564647304,"201051344000853","174011545737251",0.00,13.70,0,284.64,299.67,0.0,0.0,0.000,1396908.5,1396908.5,10325,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647338,714923.00
08/01/2019 04:15,2,0.000,ALERT,213.06,297.26,60.017,1564647304,"201051344001145","174011545737251",0.00,13.30,0,284.64,298.77,0.0,0.0,0.000,1398495.4,1398495.4,10345,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647340,714924.00
08/01/2019 04:15,2,0.000,ALERT,212.83,296.96,60.038,1564647304,"201051344000438","174011545737251",0.00,13.30,0,284.64,298.47,0.0,0.0,0.000,1392014.2,1392014.2,10316,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647342,714925.00
08/01/2019 04:15,2,0.000,ALERT,212.61,296.66,60.017,1564647304,"201051344001135","174011545737251",0.00,13.70,0,284.34,298.47,0.0,0.0,0.000,1379767.3,1379767.3,10311,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647344,714926.00
08/01/2019 04:15,2,0.000,ALERT,212.38,297.87,60.012,1564647304,"201051344000983","174011545737251",0.00,14.00,0,284.94,299.97,0.0,0.0,0.000,1395175.0,1395175.0,10317,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647346,714927.00
08/01/2019 04:15,2,0.000,ALERT,212.83,296.66,60.017,1564647304,"201051344001203","174011545737251",0.00,13.30,0,284.04,299.67,0.0,0.0,0.000,1387906.4,1387906.4,10333,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647347,714928.00
08/01/2019 04:15,2,0.000,ALERT,212.61,297.26,60.017,1564647304,"201051344001230","174011545737251",0.00,13.30,0,284.64,298.47,0.0,0.0,0.000,1382213.6,1382213.6,10361,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647349,714929.00
08/01/2019 04:15,2,0.000,ALERT,212.38,296.66,60.049,1564647304,"201051344000646","174011545737251",0.00,14.00,0,283.74,297.87,0.0,0.0,0.000,1376249.5,1376249.5,10333,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564647351,714930.00
08/01/2019 04:15,2,0.000,ALERT,212.83,297.87,60.022,1564647304,"201051344000867","174011545737251",0.00,14.30,0,284.34,299.97,0.0,0.0,0.000,1372332.8,1372332.8,10329,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647353,714931.00
08/01/2019 04:15,2,0.000,ALERT,213.06,297.26,60.006,1564647304,"201051344000633","174011545737251",0.00,13.30,0,282.54,299.07,0.0,0.0,0.000,1369024.2,1369024.2,10337,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564647355,714932.00
08/01/2019 04:15,2,0.000,ALERT,212.38,296.66,60.012,1564647304,"201051344000955","174011545737251",0.00,14.00,0,284.04,297.87,0.0,0.0,0.000,1396998.9,1396998.9,10329,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647357,714933.00
08/01/2019 04:15,2,0.000,ALERT,212.83,297.26,60.022,1564647304,"201051344000648","174011545737251",0.00,13.30,0,284.04,299.67,0.0,0.0,0.000,1382519.2,1382519.2,10312,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647359,714934.00
08/01/2019 04:15,2,0.000,ALERT,212.83,297.57,59.985,1564647304,"201051344000645","174011545737251",0.00,14.30,0,284.64,299.37,0.0,0.0,0.000,1388343.5,1388343.5,10320,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564647361,714935.00
08/01/2019 04:15,2,0.000,ALERT,212.61,298.47,60.017,1564647304,"201051344000569","174011545737251",0.00,14.00,0,285.24,300.57,0.0,0.0,0.000,1405621.6,1405621.6,10314,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564647362,714936.00
08/01/2019 04:15,2,0.000,ALERT,212.83,297.57,60.006,1564647304,"179051228000119","174011545737251",0.00,15.50,0,282.84,299.07,0.0,0.0,0.000,191523.9,191523.9,10413,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564647364,714937.00
