ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 04:30,2,0.000,ALERT,211.48,297.26,60.033,1564648204,"201051344000579","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1407073.8,1407073.8,10324,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648206,714938.00
08/01/2019 04:30,2,0.000,ALERT,211.25,295.46,59.985,1564648204,"201051344001025","174011545737251",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,1392519.0,1392519.0,10319,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648208,714939.00
08/01/2019 04:30,2,0.000,ALERT,211.48,296.06,60.022,1564648204,"201051344001093","174011545737251",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,1374112.1,1374112.1,10348,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564648210,714940.00
08/01/2019 04:30,2,0.000,ALERT,211.48,296.96,60.022,1564648204,"201051344000458","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1387540.8,1387540.8,10313,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648212,714941.00
08/01/2019 04:30,2,0.000,ALERT,211.25,296.36,60.065,1564648204,"201051344000890","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1389379.9,1389379.9,10322,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648213,714942.00
08/01/2019 04:30,2,0.000,ALERT,211.48,296.96,60.038,1564648204,"201051344000988","174011545737251",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,1051389.2,1051389.2,10310,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564648215,714943.00
08/01/2019 04:30,2,0.000,ALERT,211.93,296.96,60.033,1564648204,"201051344000582","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1366420.2,1366420.2,10314,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564648217,714944.00
08/01/2019 04:30,2,0.000,ALERT,211.48,297.26,60.038,1564648204,"201051344000868","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1374447.2,1374447.2,10311,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648219,714945.00
08/01/2019 04:30,2,0.000,ALERT,211.48,296.66,60.043,1564648204,"201051344000576","174011545737251",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1390335.6,1390335.6,10340,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564648221,714946.00
08/01/2019 04:30,2,0.000,ALERT,211.48,296.36,60.017,1564648204,"201051344001158","174011545737251",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1367824.3,1367824.3,10310,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564648223,714947.00
08/01/2019 04:30,2,0.000,ALERT,211.48,295.76,60.038,1564648204,"201051344000917","174011545737251",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,1383684.3,1383684.3,10347,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648224,714948.00
08/01/2019 04:30,2,0.000,ALERT,211.70,295.46,60.049,1564648204,"201051344000417","174011545737251",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,1091916.6,1091916.6,10339,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648226,714949.00
08/01/2019 04:30,2,0.000,ALERT,211.70,296.06,60.017,1564648204,"201051344000685","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1389588.3,1389588.3,10328,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648228,714950.00
08/01/2019 04:30,2,0.000,ALERT,211.48,295.46,60.033,1564648204,"201051344000651","174011545737251",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,1384174.6,1384174.6,10321,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648230,714951.00
08/01/2019 04:30,2,0.000,ALERT,211.48,297.57,60.038,1564648204,"201051344000594","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1393882.7,1393882.7,10320,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648232,714952.00
08/01/2019 04:30,2,0.000,ALERT,211.70,296.66,60.038,1564648204,"201051344000469","174011545737251",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,1374213.0,1374213.0,10330,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648234,714953.00
08/01/2019 04:30,2,0.000,ALERT,211.48,295.76,60.070,1564648204,"201051344000585","174011545737251",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,1400025.0,1400025.0,10315,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564648236,714954.00
08/01/2019 04:30,2,0.000,ALERT,212.16,296.66,60.033,1564648204,"201051344000853","174011545737251",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1396908.5,1396908.5,10327,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648238,714955.00
08/01/2019 04:30,2,0.000,ALERT,211.70,296.36,60.033,1564648204,"201051344001145","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1398495.4,1398495.4,10347,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648239,714956.00
08/01/2019 04:30,2,0.000,ALERT,211.48,296.06,60.001,1564648204,"201051344000438","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1392014.2,1392014.2,10318,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564648241,714957.00
08/01/2019 04:30,2,0.000,ALERT,211.03,296.06,60.033,1564648204,"201051344001135","174011545737251",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,1379767.3,1379767.3,10313,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564648243,714958.00
08/01/2019 04:30,2,0.000,ALERT,211.48,296.66,60.043,1564648204,"201051344000983","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1395175.0,1395175.0,10319,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564648245,714959.00
08/01/2019 04:30,2,0.000,ALERT,211.48,295.76,60.038,1564648204,"201051344001203","174011545737251",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,1387906.4,1387906.4,10335,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648247,714960.00
08/01/2019 04:30,2,0.000,ALERT,211.25,296.36,60.033,1564648204,"201051344001230","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1382213.6,1382213.6,10363,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564648249,714961.00
08/01/2019 04:30,2,0.000,ALERT,210.80,295.76,60.038,1564648204,"201051344000646","174011545737251",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,1376249.5,1376249.5,10335,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648251,714962.00
08/01/2019 04:30,2,0.000,ALERT,211.70,296.96,60.043,1564648204,"201051344000867","174011545737251",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,1372332.8,1372332.8,10331,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564648253,714963.00
08/01/2019 04:30,2,0.000,ALERT,212.16,296.36,60.033,1564648204,"201051344000633","174011545737251",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,1369024.2,1369024.2,10339,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648254,714964.00
08/01/2019 04:30,2,0.000,ALERT,211.03,296.06,60.028,1564648204,"201051344000955","174011545737251",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,1396998.9,1396998.9,10331,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648256,714965.00
08/01/2019 04:30,2,0.000,ALERT,211.70,296.06,60.038,1564648204,"201051344000648","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1382519.2,1382519.2,10314,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648258,714966.00
08/01/2019 04:30,2,0.000,ALERT,211.93,296.96,60.065,1564648204,"201051344000645","174011545737251",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1388343.5,1388343.5,10322,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648260,714967.00
08/01/2019 04:30,2,0.000,ALERT,211.48,297.26,60.028,1564648204,"201051344000569","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1405621.6,1405621.6,10316,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564648262,714968.00
08/01/2019 04:30,2,0.000,ALERT,211.70,296.06,59.990,1564648204,"179051228000119","174011545737251",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,191523.9,191523.9,10415,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564648263,714969.00
08/01/2019 04:45,2,0.000,ALERT,211.93,297.87,59.990,1564649104,"201051344000579","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1407073.8,1407073.8,10326,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649106,714970.00
08/01/2019 04:45,2,0.000,ALERT,211.70,295.46,60.017,1564649104,"201051344001025","174011545737251",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,1392519.0,1392519.0,10321,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649108,714971.00
08/01/2019 04:45,2,0.000,ALERT,211.70,296.06,60.028,1564649104,"201051344001093","174011545737251",0.00,14.30,0,293.96,297.57,0.0,0.0,0.000,1374112.1,1374112.1,10350,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564649109,714972.00
08/01/2019 04:45,2,0.000,ALERT,211.93,297.57,60.022,1564649104,"201051344000458","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1387540.8,1387540.8,10315,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649111,714973.00
08/01/2019 04:45,2,0.000,ALERT,211.70,296.66,60.017,1564649104,"201051344000890","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1389379.9,1389379.9,10324,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649113,714974.00
08/01/2019 04:45,2,0.000,ALERT,211.93,297.26,60.033,1564649104,"201051344000988","174011545737251",0.00,14.00,0,292.16,298.47,0.0,0.0,0.000,1051389.2,1051389.2,10312,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649115,714975.00
08/01/2019 04:45,2,0.000,ALERT,212.16,296.96,60.022,1564649104,"201051344000582","174011545737251",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,1366420.2,1366420.2,10316,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649117,714976.00
08/01/2019 04:45,2,0.000,ALERT,211.93,297.87,60.028,1564649104,"201051344000868","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1374447.2,1374447.2,10313,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649119,714977.00
08/01/2019 04:45,2,0.000,ALERT,212.38,297.57,60.038,1564649104,"201051344000576","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1390335.6,1390335.6,10342,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649120,714978.00
08/01/2019 04:45,2,0.000,ALERT,211.93,297.26,60.033,1564649104,"201051344001158","174011545737251",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,1367824.3,1367824.3,10312,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649122,714979.00
08/01/2019 04:45,2,0.000,ALERT,211.70,295.46,60.070,1564649104,"201051344000917","174011545737251",0.00,14.70,0,292.76,297.26,0.0,0.0,0.000,1383684.3,1383684.3,10349,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649124,714980.00
08/01/2019 04:45,2,0.000,ALERT,211.70,295.46,60.059,1564649104,"201051344000417","174011545737251",0.00,14.00,0,293.36,296.96,0.0,0.0,0.000,1091916.6,1091916.6,10341,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564649126,714981.00
08/01/2019 04:45,2,0.000,ALERT,211.70,296.06,60.033,1564649104,"201051344000685","174011545737251",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,1389588.3,1389588.3,10330,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649128,714982.00
08/01/2019 04:45,2,0.000,ALERT,211.48,295.16,59.996,1564649104,"201051344000651","174011545737251",0.00,13.00,0,293.36,297.57,0.0,0.0,0.000,1384174.6,1384174.6,10323,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564649130,714983.00
08/01/2019 04:45,2,0.000,ALERT,211.70,297.87,60.033,1564649104,"201051344000594","174011545737251",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,1393882.7,1393882.7,10322,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649132,714984.00
08/01/2019 04:45,2,0.000,ALERT,211.93,296.96,60.022,1564649104,"201051344000469","174011545737251",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,1374213.0,1374213.0,10332,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649134,714985.00
08/01/2019 04:45,2,0.000,ALERT,211.48,296.06,59.996,1564649104,"201051344000585","174011545737251",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,1400025.0,1400025.0,10317,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649136,714986.00
08/01/2019 04:45,2,0.000,ALERT,212.38,296.96,60.033,1564649104,"201051344000853","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1396908.5,1396908.5,10329,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564649138,714987.00
08/01/2019 04:45,2,0.000,ALERT,211.70,296.06,60.059,1564649104,"201051344001145","174011545737251",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,1398495.4,1398495.4,10349,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649139,714988.00
08/01/2019 04:45,2,0.000,ALERT,211.48,295.76,59.996,1564649104,"201051344000438","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1392014.2,1392014.2,10320,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564649141,714989.00
08/01/2019 04:45,2,0.000,ALERT,211.03,295.76,60.022,1564649104,"201051344001135","174011545737251",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,1379767.3,1379767.3,10315,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649143,714990.00
08/01/2019 04:45,2,0.000,ALERT,211.93,297.57,60.028,1564649104,"201051344000983","174011545737251",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1395175.0,1395175.0,10321,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564649145,714991.00
08/01/2019 04:45,2,0.000,ALERT,211.48,295.46,60.017,1564649104,"201051344001203","174011545737251",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,1387906.4,1387906.4,10337,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649147,714992.00
08/01/2019 04:45,2,0.000,ALERT,211.25,296.06,60.017,1564649104,"201051344001230","174011545737251",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1382213.6,1382213.6,10365,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564649148,714993.00
08/01/2019 04:45,2,0.000,ALERT,210.80,295.46,60.033,1564649104,"201051344000646","174011545737251",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,1376249.5,1376249.5,10337,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649150,714994.00
08/01/2019 04:45,2,0.000,ALERT,211.93,296.96,60.022,1564649104,"201051344000867","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1372332.8,1372332.8,10333,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564649152,714995.00
08/01/2019 04:45,2,0.000,ALERT,212.38,296.66,59.996,1564649104,"201051344000633","174011545737251",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,1369024.2,1369024.2,10341,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649154,714996.00
08/01/2019 04:45,2,0.000,ALERT,210.80,295.76,60.022,1564649104,"201051344000955","174011545737251",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,1396998.9,1396998.9,10333,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649156,714997.00
08/01/2019 04:45,2,0.000,ALERT,211.93,296.06,60.075,1564649104,"201051344000648","174011545737251",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1382519.2,1382519.2,10316,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564649158,714998.00
08/01/2019 04:45,2,0.000,ALERT,211.93,296.36,60.043,1564649104,"201051344000645","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1388343.5,1388343.5,10324,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564649160,714999.00
08/01/2019 04:45,2,0.000,ALERT,211.70,297.57,60.028,1564649104,"201051344000569","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1405621.6,1405621.6,10318,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564649161,715000.00
08/01/2019 04:45,2,0.000,ALERT,211.93,296.66,60.022,1564649104,"179051228000119","174011545737251",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,191523.9,191523.9,10417,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564649163,715001.00
08/01/2019 05:00,2,0.000,ALERT,212.38,298.47,60.006,1564650004,"201051344000579","174011545737251",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,1407073.8,1407073.8,10328,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650006,715002.00
08/01/2019 05:00,2,0.000,ALERT,212.38,295.76,60.012,1564650004,"201051344001025","174011545737251",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,1392519.0,1392519.0,10323,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650008,715003.00
08/01/2019 05:00,2,0.000,ALERT,212.61,296.36,60.033,1564650004,"201051344001093","174011545737251",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,1374112.1,1374112.1,10352,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650010,715004.00
08/01/2019 05:00,2,0.000,ALERT,212.16,297.87,60.022,1564650004,"201051344000458","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1387540.8,1387540.8,10317,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650011,715005.00
08/01/2019 05:00,2,0.000,ALERT,212.38,296.96,60.012,1564650004,"201051344000890","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1389379.9,1389379.9,10326,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650013,715006.00
08/01/2019 05:00,2,0.000,ALERT,212.16,297.57,60.017,1564650004,"201051344000988","174011545737251",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,1051389.2,1051389.2,10314,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650015,715007.00
08/01/2019 05:00,2,0.000,ALERT,212.83,297.26,60.012,1564650004,"201051344000582","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1366420.2,1366420.2,10318,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650017,715008.00
08/01/2019 05:00,2,0.000,ALERT,212.16,298.47,60.017,1564650004,"201051344000868","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1374447.2,1374447.2,10315,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650019,715009.00
08/01/2019 05:00,2,0.000,ALERT,212.61,298.17,60.017,1564650004,"201051344000576","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1390335.6,1390335.6,10344,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650021,715010.00
08/01/2019 05:00,2,0.000,ALERT,212.38,297.57,60.028,1564650004,"201051344001158","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1367824.3,1367824.3,10314,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650023,715011.00
08/01/2019 05:00,2,0.000,ALERT,212.38,295.76,60.012,1564650004,"201051344000917","174011545737251",0.00,14.30,0,292.46,297.57,0.0,0.0,0.000,1383684.3,1383684.3,10351,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650025,715012.00
08/01/2019 05:00,2,0.000,ALERT,212.61,295.76,59.996,1564650004,"201051344000417","174011545737251",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,1091916.6,1091916.6,10343,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650026,715013.00
08/01/2019 05:00,2,0.000,ALERT,212.61,296.66,60.012,1564650004,"201051344000685","174011545737251",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,1389588.3,1389588.3,10332,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650028,715014.00
08/01/2019 05:00,2,0.000,ALERT,212.38,296.06,60.012,1564650004,"201051344000651","174011545737251",0.00,13.00,0,293.36,297.57,0.0,0.0,0.000,1384174.6,1384174.6,10325,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650030,715015.00
08/01/2019 05:00,2,0.000,ALERT,211.93,298.47,60.017,1564650004,"201051344000594","174011545737251",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1393882.7,1393882.7,10324,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650032,715016.00
08/01/2019 05:00,2,0.000,ALERT,212.38,297.57,59.975,1564650004,"201051344000469","174011545737251",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,1374213.0,1374213.0,10334,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650034,715017.00
08/01/2019 05:00,2,0.000,ALERT,212.61,296.96,60.012,1564650004,"201051344000585","174011545737251",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,1400025.0,1400025.0,10319,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650036,715018.00
08/01/2019 05:00,2,0.000,ALERT,212.83,297.57,60.028,1564650004,"201051344000853","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1396908.5,1396908.5,10331,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650038,715019.00
08/01/2019 05:00,2,0.000,ALERT,212.61,296.96,60.012,1564650004,"201051344001145","174011545737251",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,1398495.4,1398495.4,10351,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650040,715020.00
08/01/2019 05:00,2,0.000,ALERT,212.61,296.96,60.012,1564650004,"201051344000438","174011545737251",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,1392014.2,1392014.2,10322,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650041,715021.00
08/01/2019 05:00,2,0.000,ALERT,211.93,296.66,60.006,1564650004,"201051344001135","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1379767.3,1379767.3,10317,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650043,715022.00
08/01/2019 05:00,2,0.000,ALERT,212.16,297.87,60.049,1564650004,"201051344000983","174011545737251",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,1395175.0,1395175.0,10323,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650045,715023.00
08/01/2019 05:00,2,0.000,ALERT,212.38,296.66,60.006,1564650004,"201051344001203","174011545737251",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,1387906.4,1387906.4,10339,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650047,715024.00
08/01/2019 05:00,2,0.000,ALERT,212.16,296.96,59.985,1564650004,"201051344001230","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1382213.6,1382213.6,10367,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650049,715025.00
08/01/2019 05:00,2,0.000,ALERT,212.16,296.66,60.017,1564650004,"201051344000646","174011545737251",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,1376249.5,1376249.5,10339,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650050,715026.00
08/01/2019 05:00,2,0.000,ALERT,212.61,297.26,59.990,1564650004,"201051344000867","174011545737251",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,1372332.8,1372332.8,10335,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650052,715027.00
08/01/2019 05:00,2,0.000,ALERT,212.83,296.96,60.022,1564650004,"201051344000633","174011545737251",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,1369024.2,1369024.2,10343,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650054,715028.00
08/01/2019 05:00,2,0.000,ALERT,212.16,296.66,60.017,1564650004,"201051344000955","174011545737251",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,1396998.9,1396998.9,10335,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650056,715029.00
08/01/2019 05:00,2,0.000,ALERT,212.38,296.96,60.054,1564650004,"201051344000648","174011545737251",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,1382519.2,1382519.2,10318,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650058,715030.00
08/01/2019 05:00,2,0.000,ALERT,212.83,297.87,60.049,1564650004,"201051344000645","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1388343.5,1388343.5,10326,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650060,715031.00
08/01/2019 05:00,2,0.000,ALERT,212.16,297.87,60.017,1564650004,"201051344000569","174011545737251",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1405621.6,1405621.6,10320,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650061,715032.00
08/01/2019 05:00,2,0.000,ALERT,212.61,296.96,60.012,1564650004,"179051228000119","174011545737251",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,191523.9,191523.9,10419,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564650063,715033.00
08/01/2019 05:15,2,0.000,ALERT,211.03,296.96,60.022,1564650904,"201051344000579","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1407073.8,1407073.8,10330,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650906,715034.00
08/01/2019 05:15,2,0.000,ALERT,210.57,294.26,60.001,1564650904,"201051344001025","174011545737251",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,1392519.0,1392519.0,10325,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650908,715035.00
08/01/2019 05:15,2,0.000,ALERT,210.80,294.86,60.001,1564650904,"201051344001093","174011545737251",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,1374112.1,1374112.1,10354,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650910,715036.00
08/01/2019 05:15,2,0.000,ALERT,211.03,296.36,59.996,1564650904,"201051344000458","174011545737251",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1387540.8,1387540.8,10319,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650911,715037.00
08/01/2019 05:15,2,0.000,ALERT,210.57,294.86,60.012,1564650904,"201051344000890","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1389379.9,1389379.9,10328,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650913,715038.00
08/01/2019 05:15,2,0.000,ALERT,211.03,296.36,60.012,1564650904,"201051344000988","174011545737251",0.00,14.00,0,293.06,299.37,0.0,0.0,0.000,1051389.2,1051389.2,10316,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650915,715039.00
08/01/2019 05:15,2,0.000,ALERT,211.03,295.46,60.001,1564650904,"201051344000582","174011545737251",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1366420.2,1366420.2,10320,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650917,715040.00
08/01/2019 05:15,2,0.000,ALERT,211.03,296.96,59.985,1564650904,"201051344000868","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1374447.2,1374447.2,10317,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650919,715041.00
08/01/2019 05:15,2,0.000,ALERT,211.48,296.96,60.001,1564650904,"201051344000576","174011545737251",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1390335.6,1390335.6,10346,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650921,715042.00
08/01/2019 05:15,2,0.000,ALERT,211.25,296.06,60.001,1564650904,"201051344001158","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1367824.3,1367824.3,10316,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650922,715043.00
08/01/2019 05:15,2,0.000,ALERT,211.03,294.26,59.969,1564650904,"201051344000917","174011545737251",0.00,14.30,0,292.16,297.26,0.0,0.0,0.000,1383684.3,1383684.3,10353,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650924,715044.00
08/01/2019 05:15,2,0.000,ALERT,211.03,293.96,60.028,1564650904,"201051344000417","174011545737251",0.00,14.00,0,293.06,297.26,0.0,0.0,0.000,1091916.6,1091916.6,10345,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650926,715045.00
08/01/2019 05:15,2,0.000,ALERT,211.03,294.56,60.006,1564650904,"201051344000685","174011545737251",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,1389588.3,1389588.3,10334,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650928,715046.00
08/01/2019 05:15,2,0.000,ALERT,210.80,293.96,60.017,1564650904,"201051344000651","174011545737251",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,1384174.6,1384174.6,10327,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650930,715047.00
08/01/2019 05:15,2,0.000,ALERT,211.03,297.26,60.001,1564650904,"201051344000594","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1393882.7,1393882.7,10326,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650932,715048.00
08/01/2019 05:15,2,0.000,ALERT,211.25,296.36,60.033,1564650904,"201051344000469","174011545737251",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,1374213.0,1374213.0,10336,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650934,715049.00
08/01/2019 05:15,2,0.000,ALERT,211.03,294.86,60.022,1564650904,"201051344000585","174011545737251",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,1400025.0,1400025.0,10321,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650936,715050.00
08/01/2019 05:15,2,0.000,ALERT,211.70,296.36,60.012,1564650904,"201051344000853","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1396908.5,1396908.5,10333,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650938,715051.00
08/01/2019 05:15,2,0.000,ALERT,211.25,295.46,60.012,1564650904,"201051344001145","174011545737251",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,1398495.4,1398495.4,10353,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650940,715052.00
08/01/2019 05:15,2,0.000,ALERT,211.03,294.86,60.001,1564650904,"201051344000438","174011545737251",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,1392014.2,1392014.2,10324,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650941,715053.00
08/01/2019 05:15,2,0.000,ALERT,210.80,295.16,60.001,1564650904,"201051344001135","174011545737251",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,1379767.3,1379767.3,10319,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650943,715054.00
08/01/2019 05:15,2,0.000,ALERT,211.25,296.96,60.001,1564650904,"201051344000983","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1395175.0,1395175.0,10325,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650945,715055.00
08/01/2019 05:15,2,0.000,ALERT,211.03,294.86,60.006,1564650904,"201051344001203","174011545737251",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,1387906.4,1387906.4,10341,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650947,715056.00
08/01/2019 05:15,2,0.000,ALERT,211.03,295.46,59.975,1564650904,"201051344001230","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1382213.6,1382213.6,10369,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650949,715057.00
08/01/2019 05:15,2,0.000,ALERT,210.80,294.86,60.001,1564650904,"201051344000646","174011545737251",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,1376249.5,1376249.5,10341,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650951,715058.00
08/01/2019 05:15,2,0.000,ALERT,211.48,296.66,60.001,1564650904,"201051344000867","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1372332.8,1372332.8,10337,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650953,715059.00
08/01/2019 05:15,2,0.000,ALERT,211.93,296.36,60.006,1564650904,"201051344000633","174011545737251",0.00,13.30,0,293.66,299.37,0.0,0.0,0.000,1369024.2,1369024.2,10345,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650954,715060.00
08/01/2019 05:15,2,0.000,ALERT,210.80,295.16,60.049,1564650904,"201051344000955","174011545737251",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,1396998.9,1396998.9,10337,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564650956,715061.00
08/01/2019 05:15,2,0.000,ALERT,211.48,296.06,60.017,1564650904,"201051344000648","174011545737251",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,1382519.2,1382519.2,10320,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650958,715062.00
08/01/2019 05:15,2,0.000,ALERT,211.70,296.36,60.012,1564650904,"201051344000645","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1388343.5,1388343.5,10328,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650960,715063.00
08/01/2019 05:15,2,0.000,ALERT,211.48,297.57,60.012,1564650904,"201051344000569","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1405621.6,1405621.6,10322,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564650962,715064.00
08/01/2019 05:15,2,0.000,ALERT,211.70,296.06,60.017,1564650904,"179051228000119","174011545737251",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,191523.9,191523.9,10421,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564650964,715065.00
08/01/2019 05:30,2,0.000,ALERT,211.48,297.26,59.980,1564651804,"201051344000579","174011545737251",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,1407073.8,1407073.8,10332,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564651806,715066.00
08/01/2019 05:30,2,0.000,ALERT,211.03,294.26,59.953,1564651804,"201051344001025","174011545737251",0.00,13.30,0,292.46,297.26,0.0,0.0,0.000,1392519.0,1392519.0,10327,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564651808,715067.00
08/01/2019 05:30,2,0.000,ALERT,211.03,294.86,59.990,1564651804,"201051344001093","174011545737251",0.00,14.30,0,292.76,296.66,0.0,0.0,0.000,1374112.1,1374112.1,10356,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651809,715068.00
08/01/2019 05:30,2,0.000,ALERT,211.25,296.96,59.980,1564651804,"201051344000458","174011545737251",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,1387540.8,1387540.8,10321,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651811,715069.00
08/01/2019 05:30,2,0.000,ALERT,211.03,295.16,59.953,1564651804,"201051344000890","174011545737251",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,1389379.9,1389379.9,10330,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651813,715070.00
08/01/2019 05:30,2,0.000,ALERT,211.25,296.66,59.975,1564651804,"201051344000988","174011545737251",0.00,14.00,0,291.85,297.87,0.0,0.0,0.000,1051389.2,1051389.2,10318,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651815,715071.00
08/01/2019 05:30,2,0.000,ALERT,211.48,295.76,60.001,1564651804,"201051344000582","174011545737251",0.00,13.30,0,293.36,297.57,0.0,0.0,0.000,1366420.2,1366420.2,10322,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564651817,715072.00
08/01/2019 05:30,2,0.000,ALERT,211.48,297.26,60.028,1564651804,"201051344000868","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1374447.2,1374447.2,10319,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651818,715073.00
08/01/2019 05:30,2,0.000,ALERT,211.93,297.26,59.985,1564651804,"201051344000576","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1390335.6,1390335.6,10348,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651820,715074.00
08/01/2019 05:30,2,0.000,ALERT,211.48,296.66,59.980,1564651804,"201051344001158","174011545737251",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,1367824.3,1367824.3,10318,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564651822,715075.00
08/01/2019 05:30,2,0.000,ALERT,211.25,294.56,60.049,1564651804,"201051344000917","174011545737251",0.00,14.30,0,290.95,296.06,0.0,0.0,0.000,1383684.3,1383684.3,10355,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564651824,715076.00
08/01/2019 05:30,2,0.000,ALERT,211.48,294.56,59.985,1564651804,"201051344000417","174011545737251",0.00,14.00,0,291.85,296.06,0.0,0.0,0.000,1091916.6,1091916.6,10347,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651826,715077.00
08/01/2019 05:30,2,0.000,ALERT,211.48,295.16,59.996,1564651804,"201051344000685","174011545737251",0.00,13.70,0,292.46,296.66,0.0,0.0,0.000,1389588.3,1389588.3,10336,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564651828,715078.00
08/01/2019 05:30,2,0.000,ALERT,211.48,294.56,59.985,1564651804,"201051344000651","174011545737251",0.00,12.70,0,292.16,296.36,0.0,0.0,0.000,1384174.6,1384174.6,10329,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651830,715079.00
08/01/2019 05:30,2,0.000,ALERT,211.25,297.26,59.980,1564651804,"201051344000594","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1393882.7,1393882.7,10328,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651832,715080.00
08/01/2019 05:30,2,0.000,ALERT,211.70,296.66,59.990,1564651804,"201051344000469","174011545737251",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,1374213.0,1374213.0,10338,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651834,715081.00
