ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 05:30,2,0.000,ALERT,211.48,295.46,59.990,1564651804,"201051344000585","174011545737251",0.00,14.30,0,292.46,296.96,0.0,0.0,0.000,1400025.0,1400025.0,10323,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564651835,715082.00
08/01/2019 05:30,2,0.000,ALERT,212.16,296.66,59.990,1564651804,"201051344000853","174011545737251",0.00,13.70,0,294.86,298.47,0.0,0.0,0.000,1396908.5,1396908.5,10335,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651837,715083.00
08/01/2019 05:30,2,0.000,ALERT,211.70,295.76,59.953,1564651804,"201051344001145","174011545737251",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,1398495.4,1398495.4,10355,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564651839,715084.00
08/01/2019 05:30,2,0.000,ALERT,211.48,295.46,59.975,1564651804,"201051344000438","174011545737251",0.00,13.30,0,293.06,297.26,0.0,0.0,0.000,1392014.2,1392014.2,10326,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651841,715085.00
08/01/2019 05:30,2,0.000,ALERT,211.03,295.46,59.969,1564651804,"201051344001135","174011545737251",0.00,13.70,0,293.06,297.26,0.0,0.0,0.000,1379767.3,1379767.3,10321,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651843,715086.00
08/01/2019 05:30,2,0.000,ALERT,211.70,296.96,59.975,1564651804,"201051344000983","174011545737251",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,1395175.0,1395175.0,10327,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564651845,715087.00
08/01/2019 05:30,2,0.000,ALERT,211.48,294.86,59.980,1564651804,"201051344001203","174011545737251",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,1387906.4,1387906.4,10343,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651847,715088.00
08/01/2019 05:30,2,0.000,ALERT,211.25,295.46,60.017,1564651804,"201051344001230","174011545737251",0.00,13.70,0,293.36,296.96,0.0,0.0,0.000,1382213.6,1382213.6,10371,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651849,715089.00
08/01/2019 05:30,2,0.000,ALERT,211.03,294.86,59.985,1564651804,"201051344000646","174011545737251",0.00,14.00,0,292.46,296.66,0.0,0.0,0.000,1376249.5,1376249.5,10343,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651850,715090.00
08/01/2019 05:30,2,0.000,ALERT,211.93,296.66,59.969,1564651804,"201051344000867","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1372332.8,1372332.8,10339,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651852,715091.00
08/01/2019 05:30,2,0.000,ALERT,212.16,296.36,59.975,1564651804,"201051344000633","174011545737251",0.00,13.70,0,293.06,297.87,0.0,0.0,0.000,1369024.2,1369024.2,10347,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651854,715092.00
08/01/2019 05:30,2,0.000,ALERT,211.03,295.46,59.980,1564651804,"201051344000955","174011545737251",0.00,14.00,0,292.76,296.66,0.0,0.0,0.000,1396998.9,1396998.9,10339,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564651856,715093.00
08/01/2019 05:30,2,0.000,ALERT,211.70,296.36,59.975,1564651804,"201051344000648","174011545737251",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,1382519.2,1382519.2,10322,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564651858,715094.00
08/01/2019 05:30,2,0.000,ALERT,212.16,296.66,59.980,1564651804,"201051344000645","174011545737251",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,1388343.5,1388343.5,10330,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651859,715095.00
08/01/2019 05:30,2,0.000,ALERT,211.70,297.57,59.990,1564651804,"201051344000569","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1405621.6,1405621.6,10324,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564651861,715096.00
08/01/2019 05:30,2,0.000,ALERT,211.93,296.06,60.006,1564651804,"179051228000119","174011545737251",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,191523.9,191523.9,10423,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564651863,715097.00
08/01/2019 05:45,2,0.000,ALERT,211.48,297.26,60.017,1564652704,"201051344000579","174011545737251",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,1407073.8,1407073.8,10334,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652706,715098.00
08/01/2019 05:45,2,0.000,ALERT,211.70,295.16,60.017,1564652704,"201051344001025","174011545737251",0.00,13.30,0,292.16,297.57,0.0,0.0,0.000,1392519.0,1392519.0,10329,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652708,715099.00
08/01/2019 05:45,2,0.000,ALERT,211.93,295.76,60.022,1564652704,"201051344001093","174011545737251",0.00,14.30,0,293.06,296.96,0.0,0.0,0.000,1374112.1,1374112.1,10358,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652710,715100.00
08/01/2019 05:45,2,0.000,ALERT,211.48,296.66,60.028,1564652704,"201051344000458","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1387540.8,1387540.8,10323,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652712,715101.00
08/01/2019 05:45,2,0.000,ALERT,211.48,296.06,60.033,1564652704,"201051344000890","174011545737251",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,1389379.9,1389379.9,10332,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564652714,715102.00
08/01/2019 05:45,2,0.000,ALERT,211.48,296.36,60.022,1564652704,"201051344000988","174011545737251",0.00,14.00,0,292.46,297.87,0.0,0.0,0.000,1051389.2,1051389.2,10320,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564652715,715103.00
08/01/2019 05:45,2,0.000,ALERT,212.16,296.66,60.022,1564652704,"201051344000582","174011545737251",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,1366420.2,1366420.2,10324,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652717,715104.00
08/01/2019 05:45,2,0.000,ALERT,211.48,297.26,60.022,1564652704,"201051344000868","174011545737251",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1374447.2,1374447.2,10321,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652719,715105.00
08/01/2019 05:45,2,0.000,ALERT,211.93,296.96,60.017,1564652704,"201051344000576","174011545737251",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,1390335.6,1390335.6,10350,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652721,715106.00
08/01/2019 05:45,2,0.000,ALERT,211.70,296.36,60.017,1564652704,"201051344001158","174011545737251",0.00,13.30,0,294.26,297.87,0.0,0.0,0.000,1367824.3,1367824.3,10320,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564652723,715107.00
08/01/2019 05:45,2,0.000,ALERT,211.70,295.16,60.028,1564652704,"201051344000917","174011545737251",0.00,14.30,0,291.85,296.36,0.0,0.0,0.000,1383684.3,1383684.3,10357,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652725,715108.00
08/01/2019 05:45,2,0.000,ALERT,211.93,295.16,60.022,1564652704,"201051344000417","174011545737251",0.00,14.00,0,292.46,296.36,0.0,0.0,0.000,1091916.6,1091916.6,10349,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652726,715109.00
08/01/2019 05:45,2,0.000,ALERT,212.16,295.76,60.033,1564652704,"201051344000685","174011545737251",0.00,13.70,0,293.06,296.96,0.0,0.0,0.000,1389588.3,1389588.3,10338,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652728,715110.00
08/01/2019 05:45,2,0.000,ALERT,211.93,295.16,60.022,1564652704,"201051344000651","174011545737251",0.00,12.70,0,292.46,296.66,0.0,0.0,0.000,1384174.6,1384174.6,10331,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564652731,715111.00
08/01/2019 05:45,2,0.000,ALERT,211.25,297.26,60.033,1564652704,"201051344000594","174011545737251",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,1393882.7,1393882.7,10330,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652732,715112.00
08/01/2019 05:45,2,0.000,ALERT,211.70,296.36,60.028,1564652704,"201051344000469","174011545737251",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,1374213.0,1374213.0,10340,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564652734,715113.00
08/01/2019 05:45,2,0.000,ALERT,211.93,296.06,60.028,1564652704,"201051344000585","174011545737251",0.00,14.30,0,292.46,296.96,0.0,0.0,0.000,1400025.0,1400025.0,10325,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652736,715114.00
08/01/2019 05:45,2,0.000,ALERT,211.93,296.36,60.065,1564652704,"201051344000853","174011545737251",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1396908.5,1396908.5,10337,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652738,715115.00
08/01/2019 05:45,2,0.000,ALERT,211.93,296.36,60.038,1564652704,"201051344001145","174011545737251",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,1398495.4,1398495.4,10357,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652740,715116.00
08/01/2019 05:45,2,0.000,ALERT,211.70,295.76,60.028,1564652704,"201051344000438","174011545737251",0.00,13.30,0,293.66,297.26,0.0,0.0,0.000,1392014.2,1392014.2,10328,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652741,715117.00
08/01/2019 05:45,2,0.000,ALERT,211.48,295.76,60.028,1564652704,"201051344001135","174011545737251",0.00,13.70,0,293.06,297.57,0.0,0.0,0.000,1379767.3,1379767.3,10323,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652743,715118.00
08/01/2019 05:45,2,0.000,ALERT,211.70,296.66,60.038,1564652704,"201051344000983","174011545737251",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1395175.0,1395175.0,10329,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652745,715119.00
08/01/2019 05:45,2,0.000,ALERT,211.93,295.46,60.033,1564652704,"201051344001203","174011545737251",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,1387906.4,1387906.4,10345,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652747,715120.00
08/01/2019 05:45,2,0.000,ALERT,211.70,296.36,60.033,1564652704,"201051344001230","174011545737251",0.00,13.70,0,293.36,297.26,0.0,0.0,0.000,1382213.6,1382213.6,10373,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652749,715121.00
08/01/2019 05:45,2,0.000,ALERT,211.48,295.76,60.022,1564652704,"201051344000646","174011545737251",0.00,13.70,0,292.76,296.66,0.0,0.0,0.000,1376249.5,1376249.5,10345,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652751,715122.00
08/01/2019 05:45,2,0.000,ALERT,211.93,296.66,60.065,1564652704,"201051344000867","174011545737251",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,1372332.8,1372332.8,10341,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564652753,715123.00
08/01/2019 05:45,2,0.000,ALERT,212.16,296.36,60.033,1564652704,"201051344000633","174011545737251",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,1369024.2,1369024.2,10349,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652754,715124.00
08/01/2019 05:45,2,0.000,ALERT,211.48,295.76,60.033,1564652704,"201051344000955","174011545737251",0.00,13.70,0,293.36,296.96,0.0,0.0,0.000,1396998.9,1396998.9,10341,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652756,715125.00
08/01/2019 05:45,2,0.000,ALERT,211.93,296.06,60.033,1564652704,"201051344000648","174011545737251",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,1382519.2,1382519.2,10324,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564652758,715126.00
08/01/2019 05:45,2,0.000,ALERT,211.93,296.66,60.038,1564652704,"201051344000645","174011545737251",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,1388343.5,1388343.5,10332,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564652760,715127.00
08/01/2019 05:45,2,0.000,ALERT,211.70,296.96,60.038,1564652704,"201051344000569","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1405621.6,1405621.6,10326,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564652762,715128.00
08/01/2019 05:45,2,0.000,ALERT,211.93,296.06,60.033,1564652704,"179051228000119","174011545737251",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,191523.9,191523.9,10425,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564652764,715129.00
08/01/2019 06:00,2,0.000,ALERT,211.03,296.06,60.033,1564653604,"201051344000579","174011545737251",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,1407073.8,1407073.8,10336,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653606,715130.00
08/01/2019 06:00,2,0.000,ALERT,211.48,295.46,60.038,1564653604,"201051344001025","174011545737251",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,1392519.0,1392519.0,10331,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653608,715131.00
08/01/2019 06:00,2,0.000,ALERT,211.70,296.36,60.033,1564653604,"201051344001093","174011545737251",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,1374112.1,1374112.1,10360,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653610,715132.00
08/01/2019 06:00,2,0.000,ALERT,211.03,295.76,60.038,1564653604,"201051344000458","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1387540.8,1387540.8,10325,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653612,715133.00
08/01/2019 06:00,2,0.000,ALERT,211.70,296.96,60.012,1564653604,"201051344000890","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1389379.9,1389379.9,10334,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653614,715134.00
08/01/2019 06:00,2,0.000,ALERT,211.25,295.46,60.033,1564653604,"201051344000988","174011545737251",0.00,14.00,0,291.55,297.87,0.0,0.0,0.000,1051389.2,1051389.2,10322,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653615,715135.00
08/01/2019 06:00,2,0.000,ALERT,212.38,297.57,60.033,1564653604,"201051344000582","174011545737251",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,1366420.2,1366420.2,10326,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564653617,715136.00
08/01/2019 06:00,2,0.000,ALERT,211.25,296.06,60.033,1564653604,"201051344000868","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1374447.2,1374447.2,10323,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653619,715137.00
08/01/2019 06:00,2,0.000,ALERT,211.70,296.06,60.033,1564653604,"201051344000576","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1390335.6,1390335.6,10352,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653621,715138.00
08/01/2019 06:00,2,0.000,ALERT,211.48,295.46,59.990,1564653604,"201051344001158","174011545737251",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,1367824.3,1367824.3,10322,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653623,715139.00
08/01/2019 06:00,2,0.000,ALERT,211.93,296.06,60.033,1564653604,"201051344000917","174011545737251",0.00,14.30,0,292.16,296.96,0.0,0.0,0.000,1383684.3,1383684.3,10359,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564653625,715140.00
08/01/2019 06:00,2,0.000,ALERT,211.93,295.76,60.028,1564653604,"201051344000417","174011545737251",0.00,14.00,0,293.06,296.96,0.0,0.0,0.000,1091916.6,1091916.6,10351,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653627,715141.00
08/01/2019 06:00,2,0.000,ALERT,212.16,296.66,60.028,1564653604,"201051344000685","174011545737251",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,1389588.3,1389588.3,10340,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653629,715142.00
08/01/2019 06:00,2,0.000,ALERT,211.70,295.46,60.033,1564653604,"201051344000651","174011545737251",0.00,12.70,0,293.06,297.26,0.0,0.0,0.000,1384174.6,1384174.6,10333,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653631,715143.00
08/01/2019 06:00,2,0.000,ALERT,211.03,296.36,60.022,1564653604,"201051344000594","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1393882.7,1393882.7,10332,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653633,715144.00
08/01/2019 06:00,2,0.000,ALERT,211.48,295.76,60.006,1564653604,"201051344000469","174011545737251",0.00,13.30,0,293.06,297.57,0.0,0.0,0.000,1374213.0,1374213.0,10342,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653635,715145.00
08/01/2019 06:00,2,0.000,ALERT,211.93,296.36,60.065,1564653604,"201051344000585","174011545737251",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,1400025.0,1400025.0,10327,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653637,715146.00
08/01/2019 06:00,2,0.000,ALERT,211.93,295.76,60.038,1564653604,"201051344000853","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1396908.5,1396908.5,10339,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653639,715147.00
08/01/2019 06:00,2,0.000,ALERT,212.16,296.66,59.969,1564653604,"201051344001145","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1398495.4,1398495.4,10359,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653640,715148.00
08/01/2019 06:00,2,0.000,ALERT,211.70,296.06,60.006,1564653604,"201051344000438","174011545737251",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,1392014.2,1392014.2,10330,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653642,715149.00
08/01/2019 06:00,2,0.000,ALERT,211.48,296.06,60.012,1564653604,"201051344001135","174011545737251",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,1379767.3,1379767.3,10325,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653644,715150.00
08/01/2019 06:00,2,0.000,ALERT,211.25,295.76,60.006,1564653604,"201051344000983","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1395175.0,1395175.0,10331,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564653646,715151.00
08/01/2019 06:00,2,0.000,ALERT,211.70,295.76,59.996,1564653604,"201051344001203","174011545737251",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,1387906.4,1387906.4,10347,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564653648,715152.00
08/01/2019 06:00,2,0.000,ALERT,211.48,296.66,60.006,1564653604,"201051344001230","174011545737251",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,1382213.6,1382213.6,10375,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653649,715153.00
08/01/2019 06:00,2,0.000,ALERT,211.25,296.06,60.001,1564653604,"201051344000646","174011545737251",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,1376249.5,1376249.5,10347,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653651,715154.00
08/01/2019 06:00,2,0.000,ALERT,211.25,295.16,59.996,1564653604,"201051344000867","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1372332.8,1372332.8,10343,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564653653,715155.00
08/01/2019 06:00,2,0.000,ALERT,211.93,295.46,60.001,1564653604,"201051344000633","174011545737251",0.00,13.30,0,292.46,297.57,0.0,0.0,0.000,1369024.2,1369024.2,10351,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653655,715156.00
08/01/2019 06:00,2,0.000,ALERT,211.25,296.06,60.033,1564653604,"201051344000955","174011545737251",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,1396998.9,1396998.9,10343,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653657,715157.00
08/01/2019 06:00,2,0.000,ALERT,211.25,294.86,60.022,1564653604,"201051344000648","174011545737251",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,1382519.2,1382519.2,10326,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653659,715158.00
08/01/2019 06:00,2,0.000,ALERT,211.48,295.46,60.022,1564653604,"201051344000645","174011545737251",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,1388343.5,1388343.5,10334,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564653660,715159.00
08/01/2019 06:00,2,0.000,ALERT,211.25,296.06,60.017,1564653604,"201051344000569","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1405621.6,1405621.6,10328,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564653662,715160.00
08/01/2019 06:00,2,0.000,ALERT,211.48,295.16,60.017,1564653604,"179051228000119","174011545737251",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,191523.9,191523.9,10427,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564653664,715161.00
08/01/2019 06:15,2,0.000,ALERT,211.03,296.96,60.043,1564654504,"201051344000579","174011545737251",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,1407073.8,1407073.8,10338,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564654506,715162.00
08/01/2019 06:15,2,0.000,ALERT,210.57,294.56,60.059,1564654504,"201051344001025","174011545737251",0.00,13.30,0,293.06,299.07,0.0,0.0,0.000,1392519.0,1392519.0,10333,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654508,715163.00
08/01/2019 06:15,2,0.000,ALERT,210.80,295.16,60.049,1564654504,"201051344001093","174011545737251",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,1374112.1,1374112.1,10362,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564654510,715164.00
08/01/2019 06:15,2,0.000,ALERT,210.80,296.36,60.006,1564654504,"201051344000458","174011545737251",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,1387540.8,1387540.8,10327,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654512,715165.00
08/01/2019 06:15,2,0.000,ALERT,210.80,295.76,60.043,1564654504,"201051344000890","174011545737251",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,1389379.9,1389379.9,10336,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654514,715166.00
08/01/2019 06:15,2,0.000,ALERT,211.03,296.66,60.065,1564654504,"201051344000988","174011545737251",0.00,13.70,0,291.25,298.17,0.0,0.0,0.000,1051389.2,1051389.2,10324,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564654515,715167.00
08/01/2019 06:15,2,0.000,ALERT,211.25,296.06,60.043,1564654504,"201051344000582","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1366420.2,1366420.2,10328,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654517,715168.00
08/01/2019 06:15,2,0.000,ALERT,211.03,296.96,60.033,1564654504,"201051344000868","174011545737251",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,1374447.2,1374447.2,10325,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654519,715169.00
08/01/2019 06:15,2,0.000,ALERT,211.25,296.66,60.033,1564654504,"201051344000576","174011545737251",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,1390335.6,1390335.6,10354,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654521,715170.00
08/01/2019 06:15,2,0.000,ALERT,211.03,296.36,60.038,1564654504,"201051344001158","174011545737251",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,1367824.3,1367824.3,10324,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564654523,715171.00
08/01/2019 06:15,2,0.000,ALERT,210.80,294.56,60.012,1564654504,"201051344000917","174011545737251",0.00,14.30,0,292.46,297.57,0.0,0.0,0.000,1383684.3,1383684.3,10361,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564654525,715172.00
08/01/2019 06:15,2,0.000,ALERT,210.80,294.56,60.033,1564654504,"201051344000417","174011545737251",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,1091916.6,1091916.6,10353,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654526,715173.00
08/01/2019 06:15,2,0.000,ALERT,211.03,295.16,60.028,1564654504,"201051344000685","174011545737251",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,1389588.3,1389588.3,10342,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654528,715174.00
08/01/2019 06:15,2,0.000,ALERT,210.80,294.26,59.996,1564654504,"201051344000651","174011545737251",0.00,12.70,0,293.06,298.17,0.0,0.0,0.000,1384174.6,1384174.6,10335,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654530,715175.00
08/01/2019 06:15,2,0.000,ALERT,210.80,296.96,60.033,1564654504,"201051344000594","174011545737251",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,1393882.7,1393882.7,10334,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564654532,715176.00
08/01/2019 06:15,2,0.000,ALERT,211.03,296.36,60.033,1564654504,"201051344000469","174011545737251",0.00,13.00,0,292.76,298.47,0.0,0.0,0.000,1374213.0,1374213.0,10344,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564654534,715177.00
08/01/2019 06:15,2,0.000,ALERT,211.03,295.46,60.038,1564654504,"201051344000585","174011545737251",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,1400025.0,1400025.0,10329,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654536,715178.00
08/01/2019 06:15,2,0.000,ALERT,211.48,296.06,60.033,1564654504,"201051344000853","174011545737251",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,1396908.5,1396908.5,10341,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654538,715179.00
08/01/2019 06:15,2,0.000,ALERT,211.25,295.46,60.033,1564654504,"201051344001145","174011545737251",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,1398495.4,1398495.4,10361,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564654539,715180.00
08/01/2019 06:15,2,0.000,ALERT,210.80,295.16,60.043,1564654504,"201051344000438","174011545737251",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,1392014.2,1392014.2,10332,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654541,715181.00
08/01/2019 06:15,2,0.000,ALERT,210.57,295.16,60.022,1564654504,"201051344001135","174011545737251",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,1379767.3,1379767.3,10327,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564654543,715182.00
08/01/2019 06:15,2,0.000,ALERT,211.03,296.36,60.028,1564654504,"201051344000983","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1395175.0,1395175.0,10333,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654545,715183.00
08/01/2019 06:15,2,0.000,ALERT,210.80,294.86,60.028,1564654504,"201051344001203","174011545737251",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,1387906.4,1387906.4,10349,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654547,715184.00
08/01/2019 06:15,2,0.000,ALERT,210.80,295.46,60.028,1564654504,"201051344001230","174011545737251",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,1382213.6,1382213.6,10377,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564654549,715185.00
08/01/2019 06:15,2,0.000,ALERT,210.35,295.16,60.054,1564654504,"201051344000646","174011545737251",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,1376249.5,1376249.5,10349,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654550,715186.00
08/01/2019 06:15,2,0.000,ALERT,211.25,296.06,60.022,1564654504,"201051344000867","174011545737251",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,1372332.8,1372332.8,10345,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564654552,715187.00
08/01/2019 06:15,2,0.000,ALERT,211.48,296.06,60.028,1564654504,"201051344000633","174011545737251",0.00,13.30,0,291.85,298.17,0.0,0.0,0.000,1369024.2,1369024.2,10353,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654554,715188.00
08/01/2019 06:15,2,0.000,ALERT,210.35,295.16,60.022,1564654504,"201051344000955","174011545737251",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,1396998.9,1396998.9,10345,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654556,715189.00
08/01/2019 06:15,2,0.000,ALERT,211.03,295.76,60.028,1564654504,"201051344000648","174011545737251",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,1382519.2,1382519.2,10328,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654558,715190.00
08/01/2019 06:15,2,0.000,ALERT,211.25,296.06,60.028,1564654504,"201051344000645","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1388343.5,1388343.5,10336,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654559,715191.00
08/01/2019 06:15,2,0.000,ALERT,211.03,296.96,60.028,1564654504,"201051344000569","174011545737251",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,1405621.6,1405621.6,10330,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564654561,715192.00
08/01/2019 06:15,2,0.000,ALERT,211.25,295.76,60.017,1564654504,"179051228000119","174011545737251",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,191523.9,191523.9,10429,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564654563,715193.00
08/01/2019 06:30,2,0.000,ALERT,211.48,297.26,60.022,1564655404,"201051344000579","174011545737251",0.00,14.00,0,295.46,301.47,0.0,0.0,0.000,1407073.8,1407073.8,10340,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655407,715194.00
08/01/2019 06:30,2,0.000,ALERT,211.03,294.56,60.028,1564655404,"201051344001025","174011545737251",0.00,13.30,0,292.76,297.57,0.0,0.0,0.000,1392519.0,1392519.0,10335,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655408,715195.00
08/01/2019 06:30,2,0.000,ALERT,211.25,295.16,60.017,1564655404,"201051344001093","174011545737251",0.00,14.30,0,293.06,296.96,0.0,0.0,0.000,1374112.1,1374112.1,10364,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655410,715196.00
08/01/2019 06:30,2,0.000,ALERT,211.25,296.66,60.038,1564655404,"201051344000458","174011545737251",0.00,14.30,0,294.56,301.77,0.0,0.0,0.000,1387540.8,1387540.8,10329,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655412,715197.00
08/01/2019 06:30,2,0.000,ALERT,211.25,295.76,60.017,1564655404,"201051344000890","174011545737251",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,1389379.9,1389379.9,10338,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655414,715198.00
08/01/2019 06:30,2,0.000,ALERT,211.25,296.06,60.054,1564655404,"201051344000988","174011545737251",0.00,13.70,0,292.16,300.57,0.0,0.0,0.000,1051389.2,1051389.2,10326,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655416,715199.00
08/01/2019 06:30,2,0.000,ALERT,211.70,296.06,60.012,1564655404,"201051344000582","174011545737251",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,1366420.2,1366420.2,10330,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655417,715200.00
08/01/2019 06:30,2,0.000,ALERT,211.25,296.96,60.022,1564655404,"201051344000868","174011545737251",0.00,13.70,0,295.16,302.07,0.0,0.0,0.000,1374447.2,1374447.2,10327,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564655419,715201.00
08/01/2019 06:30,2,0.000,ALERT,211.70,296.96,60.028,1564655404,"201051344000576","174011545737251",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,1390335.6,1390335.6,10356,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655421,715202.00
08/01/2019 06:30,2,0.000,ALERT,211.48,296.36,60.033,1564655404,"201051344001158","174011545737251",0.00,13.30,0,294.26,300.27,0.0,0.0,0.000,1367824.3,1367824.3,10326,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655423,715203.00
08/01/2019 06:30,2,0.000,ALERT,211.25,294.86,60.054,1564655404,"201051344000917","174011545737251",0.00,14.30,0,291.85,296.36,0.0,0.0,0.000,1383684.3,1383684.3,10363,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655425,715204.00
08/01/2019 06:30,2,0.000,ALERT,211.48,294.56,60.028,1564655404,"201051344000417","174011545737251",0.00,14.00,0,292.46,296.66,0.0,0.0,0.000,1091916.6,1091916.6,10355,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655426,715205.00
08/01/2019 06:30,2,0.000,ALERT,211.70,295.16,60.022,1564655404,"201051344000685","174011545737251",0.00,13.70,0,293.06,296.96,0.0,0.0,0.000,1389588.3,1389588.3,10344,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655429,715206.00
08/01/2019 06:30,2,0.000,ALERT,211.25,294.56,60.012,1564655404,"201051344000651","174011545737251",0.00,12.70,0,292.46,296.36,0.0,0.0,0.000,1384174.6,1384174.6,10337,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655430,715207.00
08/01/2019 06:30,2,0.000,ALERT,211.03,297.26,60.028,1564655404,"201051344000594","174011545737251",0.00,13.70,0,294.26,301.77,0.0,0.0,0.000,1393882.7,1393882.7,10336,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655432,715208.00
08/01/2019 06:30,2,0.000,ALERT,211.25,296.06,60.033,1564655404,"201051344000469","174011545737251",0.00,13.00,0,293.66,300.27,0.0,0.0,0.000,1374213.0,1374213.0,10346,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655434,715209.00
08/01/2019 06:30,2,0.000,ALERT,211.48,295.76,60.038,1564655404,"201051344000585","174011545737251",0.00,14.00,0,292.76,297.26,0.0,0.0,0.000,1400025.0,1400025.0,10331,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564655436,715210.00
08/01/2019 06:30,2,0.000,ALERT,211.93,296.36,60.033,1564655404,"201051344000853","174011545737251",0.00,13.30,0,294.26,301.17,0.0,0.0,0.000,1396908.5,1396908.5,10343,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655438,715211.00
08/01/2019 06:30,2,0.000,ALERT,211.70,295.76,60.038,1564655404,"201051344001145","174011545737251",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,1398495.4,1398495.4,10363,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655440,715212.00
08/01/2019 06:30,2,0.000,ALERT,211.48,295.46,60.028,1564655404,"201051344000438","174011545737251",0.00,13.30,0,293.36,297.26,0.0,0.0,0.000,1392014.2,1392014.2,10334,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655442,715213.00
08/01/2019 06:30,2,0.000,ALERT,211.25,295.46,60.033,1564655404,"201051344001135","174011545737251",0.00,13.30,0,293.36,297.57,0.0,0.0,0.000,1379767.3,1379767.3,10329,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564655443,715214.00
08/01/2019 06:30,2,0.000,ALERT,211.48,296.66,60.059,1564655404,"201051344000983","174011545737251",0.00,13.70,0,294.86,301.47,0.0,0.0,0.000,1395175.0,1395175.0,10335,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655445,715215.00
08/01/2019 06:30,2,0.000,ALERT,211.70,295.16,60.028,1564655404,"201051344001203","174011545737251",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,1387906.4,1387906.4,10351,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655447,715216.00
08/01/2019 06:30,2,0.000,ALERT,211.48,296.06,59.985,1564655404,"201051344001230","174011545737251",0.00,13.30,0,293.66,297.57,0.0,0.0,0.000,1382213.6,1382213.6,10379,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564655449,715217.00
08/01/2019 06:30,2,0.000,ALERT,211.25,295.16,60.028,1564655404,"201051344000646","174011545737251",0.00,13.70,0,292.46,296.96,0.0,0.0,0.000,1376249.5,1376249.5,10351,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564655451,715218.00
08/01/2019 06:30,2,0.000,ALERT,211.70,296.06,59.990,1564655404,"201051344000867","174011545737251",0.00,14.00,0,293.96,301.77,0.0,0.0,0.000,1372332.8,1372332.8,10347,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655452,715219.00
08/01/2019 06:30,2,0.000,ALERT,212.16,296.06,60.001,1564655404,"201051344000633","174011545737251",0.00,13.30,0,292.76,300.57,0.0,0.0,0.000,1369024.2,1369024.2,10355,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655454,715220.00
08/01/2019 06:30,2,0.000,ALERT,211.25,295.46,60.006,1564655404,"201051344000955","174011545737251",0.00,13.70,0,293.06,297.26,0.0,0.0,0.000,1396998.9,1396998.9,10347,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564655456,715221.00
08/01/2019 06:30,2,0.000,ALERT,211.70,295.46,60.028,1564655404,"201051344000648","174011545737251",0.00,13.00,0,293.96,301.17,0.0,0.0,0.000,1382519.2,1382519.2,10330,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564655458,715222.00
08/01/2019 06:30,2,0.000,ALERT,211.93,296.36,60.070,1564655404,"201051344000645","174011545737251",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,1388343.5,1388343.5,10338,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564655460,715223.00
08/01/2019 06:30,2,0.000,ALERT,211.70,296.96,60.033,1564655404,"201051344000569","174011545737251",0.00,13.30,0,295.16,301.77,0.0,0.0,0.000,1405621.6,1405621.6,10332,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564655462,715224.00
08/01/2019 06:30,2,0.000,ALERT,211.70,295.76,60.017,1564655404,"179051228000119","174011545737251",0.00,15.30,0,292.46,300.27,0.0,0.0,0.000,191523.9,191523.9,10431,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564655463,715225.00
