ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 06:45,2,0.188,ALERT,211.48,318.91,60.017,1564656304,"201051344000579","174011545737251",25.03,14.00,0,295.46,319.51,4.8,2.7,0.000,1407074.0,1407074.0,10342,0,0,0,L,1122011218,1,120.42,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1564656306,715226.00
08/01/2019 06:45,2,0.148,ALERT,211.93,319.81,60.028,1564656304,"201051344001025","174011545737251",25.68,13.30,0,292.76,321.61,3.9,1.9,0.000,1392519.1,1392519.1,10337,0,0,0,L,1122011218,1,121.10,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564656308,715227.00
08/01/2019 06:45,2,0.188,ALERT,211.93,296.36,60.038,1564656304,"201051344001093","174011545737251",22.48,14.30,0,293.36,297.26,4.3,2.2,0.000,1374112.3,1374112.3,10366,0,0,0,L,1122011218,1,121.33,121.10,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564656310,715228.00
08/01/2019 06:45,2,0.162,ALERT,211.25,296.66,60.017,1564656304,"201051344000458","174011545737251",23.20,14.30,0,294.56,298.77,3.8,1.7,0.000,1387540.9,1387540.9,10331,0,0,0,L,1122011218,1,120.65,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564656312,715229.00
08/01/2019 06:45,2,0.172,ALERT,211.93,322.81,60.012,1564656304,"201051344000890","174011545737251",25.37,14.00,0,293.66,323.72,4.4,2.3,0.000,1389380.1,1389380.1,10340,0,0,0,L,1122011218,1,121.55,120.65,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564656314,715230.00
08/01/2019 06:45,2,0.129,ALERT,211.25,296.06,59.975,1564656304,"201051344000988","174011545737251",18.03,14.00,0,291.55,297.87,2.4,0.4,0.000,1051389.2,1051389.2,10328,0,0,0,L,1122011218,1,120.20,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1564656315,715231.00
08/01/2019 06:45,2,0.158,ALERT,212.38,302.37,60.012,1564656304,"201051344000582","174011545737251",24.19,13.00,0,293.66,302.98,3.9,1.8,0.000,1366420.4,1366420.4,10332,0,0,0,L,1122011218,1,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1564656317,715232.00
08/01/2019 06:45,2,0.162,ALERT,211.25,320.71,60.006,1564656304,"201051344000868","174011545737251",24.63,13.70,0,295.16,321.31,4.0,2.0,0.000,1374447.3,1374447.3,10329,0,0,0,L,1122011218,1,120.42,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1564656319,715233.00
08/01/2019 06:45,2,0.162,ALERT,211.93,296.96,59.985,1564656304,"201051344000576","174011545737251",23.22,13.30,0,294.56,298.17,3.8,1.8,0.000,1390335.7,1390335.7,10358,0,0,0,L,1122011218,1,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1564656321,715234.00
08/01/2019 06:45,2,0.164,ALERT,211.25,296.06,60.012,1564656304,"201051344001158","174011545737251",20.93,13.30,0,293.66,297.57,3.5,1.5,0.000,1367824.4,1367824.4,10328,0,0,0,L,1122011218,1,120.42,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564656323,715235.00
08/01/2019 06:45,2,0.158,ALERT,211.93,295.16,59.975,1564656304,"201051344000917","174011545737251",21.75,14.30,0,291.85,296.96,3.5,1.5,0.000,1383684.4,1383684.4,10365,0,0,0,L,1122011218,1,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1564656325,715236.00
08/01/2019 06:45,2,0.189,ALERT,212.16,295.76,60.012,1564656304,"201051344000417","174011545737251",18.37,14.00,0,292.76,296.66,3.5,1.5,0.000,1091916.7,1091916.7,10357,0,0,0,L,1122011218,1,121.33,121.33,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564656326,715237.00
08/01/2019 06:45,2,0.156,ALERT,212.16,296.36,60.012,1564656304,"201051344000685","174011545737251",21.27,13.70,0,293.06,297.57,3.4,1.3,0.000,1389588.4,1389588.4,10346,0,0,0,L,1122011218,1,122.01,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1564656329,715238.00
08/01/2019 06:45,2,0.158,ALERT,212.16,320.41,60.006,1564656304,"201051344000651","174011545737251",25.35,12.70,0,292.76,321.31,4.1,2.0,0.000,1384174.7,1384174.7,10339,0,0,0,L,1122011218,1,121.78,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1564656331,715239.00
08/01/2019 06:45,2,0.162,ALERT,211.25,320.11,60.012,1564656304,"201051344000594","174011545737251",24.69,14.00,0,294.26,325.22,4.1,2.0,0.000,1393882.9,1393882.9,10338,0,0,0,L,1122011218,1,120.42,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1564656332,715240.00
08/01/2019 06:45,2,0.170,ALERT,211.48,326.12,60.022,1564656304,"201051344000469","174011545737251",25.80,13.00,0,293.66,326.42,4.5,2.4,0.000,1374213.2,1374213.2,10348,0,0,0,L,1122011218,1,120.20,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1564656334,715241.00
08/01/2019 06:45,2,0.174,ALERT,212.16,320.11,60.022,1564656304,"201051344000585","174011545737251",25.01,14.00,0,293.06,332.73,4.4,2.3,0.000,1400025.1,1400025.1,10333,0,0,0,L,1122011218,1,121.10,121.55,0100,10,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564656336,715242.00
08/01/2019 06:45,2,0.152,ALERT,211.93,304.78,60.017,1564656304,"201051344000853","174011545737251",23.60,13.30,0,294.56,305.98,3.7,1.6,0.000,1396908.6,1396908.6,10345,0,0,0,L,1122011218,1,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564656338,715243.00
08/01/2019 06:45,2,0.145,ALERT,212.16,296.66,60.022,1564656304,"201051344001145","174011545737251",23.40,13.70,0,293.66,298.17,3.5,1.4,0.000,1398495.5,1398495.5,10365,0,0,0,L,1122011218,1,121.33,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564656340,715244.00
08/01/2019 06:45,2,0.168,ALERT,212.16,321.01,60.012,1564656304,"201051344000438","174011545737251",25.58,13.30,0,293.66,321.61,4.4,2.3,0.000,1392014.4,1392014.4,10336,0,0,0,L,1122011218,1,121.55,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1564656342,715245.00
08/01/2019 06:45,2,0.168,ALERT,211.93,327.02,60.033,1564656304,"201051344001135","174011545737251",26.14,13.70,0,293.66,331.83,4.5,2.4,0.000,1379767.4,1379767.4,10331,0,0,0,L,1122011218,1,121.33,121.10,0100,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1564656343,715246.00
08/01/2019 06:45,2,0.174,ALERT,211.48,319.21,60.022,1564656304,"201051344000983","174011545737251",24.75,13.70,0,295.16,321.91,4.4,2.3,0.000,1395175.1,1395175.1,10337,0,0,0,L,1122011218,1,120.65,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564656345,715247.00
08/01/2019 06:45,2,0.158,ALERT,211.93,325.82,60.017,1564656304,"201051344001203","174011545737251",25.11,13.70,0,293.36,328.22,4.1,2.0,0.000,1387906.6,1387906.6,10353,0,0,0,L,1122011218,1,121.78,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564656347,715248.00
08/01/2019 06:45,2,0.168,ALERT,211.93,296.66,60.028,1564656304,"201051344001230","174011545737251",21.39,13.70,0,293.96,297.57,3.6,1.6,0.000,1382213.7,1382213.7,10381,0,0,0,L,1122011218,1,121.55,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564656349,715249.00
08/01/2019 06:45,2,0.170,ALERT,211.48,310.79,60.017,1564656304,"201051344000646","174011545737251",23.91,14.00,0,292.76,311.39,4.2,2.1,0.000,1376249.6,1376249.6,10353,0,0,0,L,1122011218,1,121.33,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1564656351,715250.00
08/01/2019 06:45,2,0.160,ALERT,211.70,318.61,60.012,1564656304,"201051344000867","174011545737251",25.27,14.30,0,293.96,319.81,4.1,2.0,0.000,1372332.9,1372332.9,10349,0,0,0,L,1122011218,1,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1564656352,715251.00
08/01/2019 06:45,2,0.182,ALERT,212.16,296.36,60.022,1564656304,"201051344000633","174011545737251",21.17,13.30,0,292.76,297.57,3.9,1.9,0.000,1369024.3,1369024.3,10357,0,0,0,L,1122011218,1,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1564656354,715252.00
08/01/2019 06:45,2,0.209,ALERT,211.48,316.80,60.028,1564656304,"201051344000955","174011545737251",22.54,14.00,0,293.36,329.43,4.8,2.7,0.000,1396999.1,1396999.1,10349,0,0,0,L,1122011218,1,120.88,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1564656356,715253.00
08/01/2019 06:45,2,0.164,ALERT,211.70,321.01,59.980,1564656304,"201051344000648","174011545737251",25.41,13.00,0,293.96,333.03,4.3,2.2,0.000,1382519.3,1382519.3,10332,0,0,0,L,1122011218,1,120.42,121.78,0100,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1564656358,715254.00
08/01/2019 06:45,2,0.162,ALERT,211.93,302.07,60.022,1564656304,"201051344000645","174011545737251",23.20,14.00,0,294.56,306.28,3.8,1.8,0.000,1388343.6,1388343.6,10340,0,0,0,L,1122011218,1,120.88,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1564656360,715255.00
08/01/2019 06:45,2,0.162,ALERT,211.48,326.72,59.985,1564656304,"201051344000569","174011545737251",25.90,13.70,0,295.16,332.43,4.3,2.2,0.000,1405621.8,1405621.8,10334,0,0,0,L,1122011218,1,120.42,121.78,0100,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564656362,715256.00
08/01/2019 06:45,2,0.227,ALERT,211.70,296.06,60.022,1564656304,"179051228000119","174011545737251",23.38,15.30,0,292.46,297.57,5.4,3.3,0.000,191524.2,191524.2,10433,0,0,0,L,46974696,1,120.65,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564656364,715257.00
08/01/2019 07:00,2,0.275,ACTIVE,210.57,331.83,60.001,1564657204,"201051344000579","174011545737251",27.79,15.50,0,295.46,347.46,7.8,5.6,0.022,1407075.1,1407075.1,10344,0,0,0,L,1122011218,1,119.97,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657205,715258.00
08/01/2019 07:00,2,0.199,ACTIVE,211.25,332.43,60.006,1564657204,"201051344001025","174011545737251",29.92,14.70,0,294.26,342.35,6.1,3.9,0.013,1392519.8,1392519.8,10339,0,0,0,L,1122011218,1,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657206,715259.00
08/01/2019 07:00,2,0.260,ACTIVE,211.25,333.63,60.006,1564657204,"201051344001093","174011545737251",27.19,15.30,0,294.56,344.76,7.2,5.0,0.018,1374113.2,1374113.2,10368,0,0,0,L,1122011218,1,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657207,715260.00
08/01/2019 07:00,2,0.246,ACTIVE,210.57,331.83,60.006,1564657204,"201051344000458","174011545737251",27.67,15.50,0,294.56,347.46,6.9,4.7,0.018,1387541.8,1387541.8,10333,0,0,0,L,1122011218,1,119.97,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657208,715261.00
08/01/2019 07:00,2,0.223,ACTIVE,211.25,333.03,59.964,1564657204,"201051344000890","174011545737251",29.60,15.30,0,294.86,342.35,6.7,4.6,0.013,1389381.0,1389381.0,10342,0,0,0,L,1122011218,1,121.33,119.97,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657209,715262.00
08/01/2019 07:00,2,0.219,ACTIVE,210.57,333.33,60.017,1564657204,"201051344000988","174011545737251",18.13,15.00,0,291.85,345.96,4.0,2.0,0.013,1051389.5,1051389.5,10330,0,0,0,L,1122011218,1,119.75,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657210,715263.00
08/01/2019 07:00,2,0.197,ACTIVE,211.70,333.93,59.985,1564657204,"201051344000582","174011545737251",29.56,14.30,0,295.46,342.65,5.9,3.8,0.013,1366421.1,1366421.1,10334,0,0,0,L,1122011218,1,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657211,715264.00
08/01/2019 07:00,2,0.240,ACTIVE,210.57,332.13,59.985,1564657204,"201051344000868","174011545737251",27.95,14.70,0,295.46,344.15,6.8,4.7,0.018,1374448.2,1374448.2,10331,0,0,0,L,1122011218,1,119.75,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657212,715265.00
08/01/2019 07:00,2,0.252,ACTIVE,211.03,333.33,59.990,1564657204,"201051344000576","174011545737251",27.19,14.70,0,294.86,345.66,7.0,4.8,0.018,1390336.6,1390336.6,10360,0,0,0,L,1122011218,1,120.20,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657213,715266.00
08/01/2019 07:00,2,0.232,ACTIVE,210.80,332.73,60.001,1564657204,"201051344001158","174011545737251",27.67,14.70,0,293.96,348.36,6.5,4.4,0.018,1367825.1,1367825.1,10330,0,0,0,L,1122011218,1,119.97,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657214,715267.00
08/01/2019 07:00,2,0.230,ACTIVE,211.48,333.93,59.990,1564657204,"201051344000917","174011545737251",27.15,15.50,0,293.06,346.26,6.3,4.2,0.018,1383685.1,1383685.1,10367,0,0,0,L,1122011218,1,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657215,715268.00
08/01/2019 07:00,2,0.277,ACTIVE,211.48,333.33,60.001,1564657204,"201051344000417","174011545737251",17.93,15.00,0,293.66,346.56,5.1,3.0,0.009,1091917.2,1091917.2,10359,0,0,0,L,1122011218,1,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657215,715269.00
08/01/2019 07:00,2,0.225,ACTIVE,211.70,334.24,59.996,1564657204,"201051344000685","174011545737251",27.12,15.00,0,294.56,350.17,6.2,4.0,0.018,1389589.1,1389589.1,10348,0,0,0,L,1122011218,1,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657216,715270.00
08/01/2019 07:00,2,0.236,ACTIVE,211.48,333.93,59.990,1564657204,"201051344000651","174011545737251",28.09,14.00,0,293.96,342.65,6.8,4.6,0.018,1384175.5,1384175.5,10341,0,0,0,L,1122011218,1,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657217,715271.00
08/01/2019 07:00,2,0.244,ACTIVE,210.57,332.43,59.959,1564657204,"201051344000594","174011545737251",27.69,15.30,0,294.86,345.36,6.9,4.7,0.022,1393883.7,1393883.7,10340,0,0,0,L,1122011218,1,119.97,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657218,715272.00
08/01/2019 07:00,2,0.250,ACTIVE,210.80,333.03,60.006,1564657204,"201051344000469","174011545737251",28.31,14.30,0,293.96,344.76,7.2,5.0,0.018,1374214.1,1374214.1,10350,0,0,0,L,1122011218,1,119.52,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657219,715273.00
08/01/2019 07:00,2,0.250,ACTIVE,211.70,334.24,59.964,1564657204,"201051344000585","174011545737251",28.37,15.30,0,293.66,344.76,7.2,5.1,0.013,1400026.1,1400026.1,10335,0,0,0,L,1122011218,1,120.88,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657220,715274.00
08/01/2019 07:00,2,0.252,ACTIVE,211.25,333.33,59.990,1564657204,"201051344000853","174011545737251",26.48,14.70,0,294.86,344.15,6.8,4.6,0.022,1396909.4,1396909.4,10347,0,0,0,L,1122011218,1,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657221,715275.00
08/01/2019 07:00,2,0.217,ACTIVE,211.70,333.93,59.996,1564657204,"201051344001145","174011545737251",27.17,14.30,0,294.86,344.15,6.0,3.9,0.018,1398496.2,1398496.2,10367,0,0,0,L,1122011218,1,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657222,715276.00
08/01/2019 07:00,2,0.248,ACTIVE,211.48,333.33,59.953,1564657204,"201051344000438","174011545737251",27.93,14.70,0,294.86,344.45,7.0,4.9,0.018,1392015.3,1392015.3,10338,0,0,0,L,1122011218,1,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657223,715277.00
08/01/2019 07:00,2,0.248,ACTIVE,211.25,332.13,59.980,1564657204,"201051344001135","174011545737251",27.97,14.70,0,294.26,338.14,7.1,4.9,0.022,1379768.3,1379768.3,10333,0,0,0,L,1122011218,1,121.10,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657224,715278.00
08/01/2019 07:00,2,0.254,ACTIVE,210.57,332.13,59.996,1564657204,"201051344000983","174011545737251",27.67,15.00,0,295.46,345.66,7.2,5.0,0.018,1395176.0,1395176.0,10339,0,0,0,L,1122011218,1,119.97,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657225,715279.00
08/01/2019 07:00,2,0.242,ACTIVE,211.48,333.33,60.017,1564657204,"201051344001203","174011545737251",27.33,14.70,0,294.26,344.15,6.7,4.6,0.013,1387907.4,1387907.4,10355,0,0,0,L,1122011218,1,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657226,715280.00
08/01/2019 07:00,2,0.242,ACTIVE,211.25,333.03,59.980,1564657204,"201051344001230","174011545737251",25.96,14.70,0,294.86,350.17,6.4,4.3,0.013,1382214.4,1382214.4,10383,0,0,0,L,1122011218,1,121.10,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657227,715281.00
08/01/2019 07:00,2,0.242,ACTIVE,211.03,333.03,59.985,1564657204,"201051344000646","174011545737251",27.69,15.00,0,293.96,345.66,6.8,4.7,0.018,1376250.5,1376250.5,10355,0,0,0,L,1122011218,1,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657228,715282.00
08/01/2019 07:00,2,0.246,ACTIVE,210.80,331.83,59.990,1564657204,"201051344000867","174011545737251",27.63,15.50,0,293.96,347.16,6.9,4.7,0.018,1372333.7,1372333.7,10351,0,0,0,L,1122011218,1,120.20,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657229,715283.00
08/01/2019 07:00,2,0.246,ACTIVE,211.25,333.93,59.990,1564657204,"201051344000633","174011545737251",27.81,14.70,0,292.76,348.06,7.0,4.8,0.018,1369025.2,1369025.2,10359,0,0,0,L,1122011218,1,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657230,715284.00
08/01/2019 07:00,2,0.260,ACTIVE,210.80,332.73,60.006,1564657204,"201051344000955","174011545737251",28.23,15.00,0,294.26,346.26,7.5,5.3,0.022,1397000.1,1397000.1,10351,0,0,0,L,1122011218,1,120.42,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657231,715285.00
08/01/2019 07:00,2,0.252,ACTIVE,210.80,332.43,59.990,1564657204,"201051344000648","174011545737251",27.77,14.30,0,293.36,342.95,7.1,4.9,0.018,1382520.2,1382520.2,10334,0,0,0,L,1122011218,1,119.75,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657232,715286.00
08/01/2019 07:00,2,0.232,ACTIVE,211.03,333.03,59.980,1564657204,"201051344000645","174011545737251",27.12,15.00,0,294.56,347.16,6.4,4.3,0.022,1388344.3,1388344.3,10342,0,0,0,L,1122011218,1,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657233,715287.00
08/01/2019 07:00,2,0.205,ACTIVE,210.57,331.83,59.985,1564657204,"201051344000569","174011545737251",30.14,15.00,0,295.16,342.65,6.3,4.1,0.013,1405622.6,1405622.6,10336,0,0,0,L,1122011218,1,119.52,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657234,715288.00
08/01/2019 07:00,2,0.281,ACTIVE,210.80,336.04,59.938,1564657204,"179051228000119","174011545737251",28.69,16.70,0,293.06,346.56,8.3,6.1,0.009,191525.4,191525.4,10435,0,0,0,L,46974696,1,119.97,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564657235,715289.00
08/01/2019 07:15,2,0.363,ACTIVE,211.70,335.14,59.996,1564658104,"201051344000579","174011545737251",28.53,16.30,0,327.02,339.65,10.5,8.2,0.040,1407076.8,1407076.8,10345,0,0,0,L,1122011218,1,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658105,715290.00
08/01/2019 07:15,2,0.213,ACTIVE,211.48,341.15,60.017,1564658104,"201051344001025","174011545737251",31.59,15.50,0,324.92,343.85,6.8,4.7,0.018,1392520.9,1392520.9,10340,0,0,0,L,1122011218,1,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658106,715291.00
08/01/2019 07:15,2,0.328,ACTIVE,211.70,333.63,59.990,1564658104,"201051344001093","174011545737251",28.67,16.30,0,323.11,342.05,9.5,7.3,0.035,1374114.7,1374114.7,10369,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658107,715292.00
08/01/2019 07:15,2,0.336,ACTIVE,211.70,333.93,60.006,1564658104,"201051344000458","174011545737251",27.83,16.30,0,327.32,339.04,9.5,7.2,0.044,1387543.3,1387543.3,10334,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658108,715293.00
08/01/2019 07:15,2,0.338,ACTIVE,211.48,333.03,60.012,1564658104,"201051344000890","174011545737251",28.45,16.00,0,316.20,347.76,9.7,7.5,0.040,1389382.4,1389382.4,10343,0,0,0,L,1122011218,1,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658109,715294.00
08/01/2019 07:15,2,0.324,ALERT,211.48,335.74,60.006,1564658104,"201051344000988","174011545737251",18.15,15.50,0,291.55,339.34,6.0,3.8,0.027,1051390.2,1051390.2,10331,0,0,0,L,1122011218,1,120.65,121.33,0002,13,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658111,715295.00
08/01/2019 07:15,2,0.309,ACTIVE,211.93,333.93,60.017,1564658104,"201051344000582","174011545737251",28.57,15.30,0,319.81,344.76,9.0,6.8,0.044,1366422.5,1366422.5,10335,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658112,715296.00
08/01/2019 07:15,2,0.338,ACTIVE,211.48,334.54,60.006,1564658104,"201051344000868","174011545737251",27.85,15.50,0,326.12,339.34,9.6,7.3,0.040,1374449.7,1374449.7,10332,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658113,715297.00
08/01/2019 07:15,2,0.338,ACTIVE,212.16,336.04,60.012,1564658104,"201051344000576","174011545737251",27.49,15.50,0,327.32,339.95,9.4,7.2,0.044,1390338.0,1390338.0,10361,0,0,0,L,1122011218,1,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658114,715298.00
08/01/2019 07:15,2,0.326,ACTIVE,211.70,334.54,60.001,1564658104,"201051344001158","174011545737251",27.71,15.50,0,326.72,339.34,9.2,7.0,0.040,1367826.5,1367826.5,10331,0,0,0,L,1122011218,1,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658115,715299.00
08/01/2019 07:15,2,0.297,ACTIVE,211.70,333.63,60.043,1564658104,"201051344000917","174011545737251",28.41,16.30,0,318.61,344.45,8.6,6.4,0.040,1383686.4,1383686.4,10368,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658115,715300.00
08/01/2019 07:15,2,0.377,ALERT,211.70,333.33,60.012,1564658104,"201051344000417","174011545737251",18.17,15.80,0,292.76,336.94,6.9,4.8,0.027,1091918.2,1091918.2,10360,0,0,0,L,1122011218,1,121.10,121.10,0002,13,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658117,715301.00
08/01/2019 07:15,2,0.291,ACTIVE,211.93,334.24,59.975,1564658104,"201051344000685","174011545737251",28.80,15.80,0,326.42,341.15,8.6,6.3,0.044,1389590.4,1389590.4,10349,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658118,715302.00
08/01/2019 07:15,2,0.330,ACTIVE,211.70,333.93,59.996,1564658104,"201051344000651","174011545737251",27.51,15.00,0,327.62,338.74,9.3,7.0,0.044,1384177.0,1384177.0,10342,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658119,715303.00
08/01/2019 07:15,2,0.324,ACTIVE,211.25,334.54,60.012,1564658104,"201051344000594","174011545737251",29.06,16.00,0,325.82,339.04,9.6,7.3,0.044,1393885.2,1393885.2,10341,0,0,0,L,1122011218,1,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658120,715304.00
08/01/2019 07:15,2,0.342,ACTIVE,211.70,334.24,60.006,1564658104,"201051344000469","174011545737251",28.37,15.30,0,325.52,339.34,9.9,7.6,0.053,1374215.7,1374215.7,10351,0,0,0,L,1122011218,1,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658121,715305.00
08/01/2019 07:15,2,0.338,ACTIVE,211.93,334.24,60.043,1564658104,"201051344000585","174011545737251",28.67,16.00,0,327.62,339.04,9.8,7.6,0.040,1400027.7,1400027.7,10336,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658122,715306.00
08/01/2019 07:15,2,0.328,ACTIVE,212.16,336.04,60.028,1564658104,"201051344000853","174011545737251",28.45,15.50,0,328.22,341.15,9.5,7.2,0.044,1396910.9,1396910.9,10348,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658123,715307.00
08/01/2019 07:15,2,0.285,ACTIVE,211.93,333.93,60.006,1564658104,"201051344001145","174011545737251",28.96,15.50,0,327.32,342.95,8.4,6.2,0.035,1398497.4,1398497.4,10368,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658124,715308.00
08/01/2019 07:15,2,0.328,ACTIVE,211.93,333.63,60.012,1564658104,"201051344000438","174011545737251",28.80,15.50,0,328.82,338.44,9.6,7.4,0.040,1392016.8,1392016.8,10339,0,0,0,L,1122011218,1,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658125,715309.00
08/01/2019 07:15,2,0.340,ACTIVE,211.48,333.03,60.012,1564658104,"201051344001135","174011545737251",28.51,15.50,0,327.62,337.84,9.8,7.6,0.049,1379769.9,1379769.9,10334,0,0,0,L,1122011218,1,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658126,715310.00
08/01/2019 07:15,2,0.330,ACTIVE,211.70,334.24,59.990,1564658104,"201051344000983","174011545737251",29.18,15.80,0,327.02,339.04,9.8,7.6,0.044,1395177.6,1395177.6,10340,0,0,0,L,1122011218,1,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658127,715311.00
08/01/2019 07:15,2,0.330,ACTIVE,211.93,333.33,60.033,1564658104,"201051344001203","174011545737251",27.21,15.50,0,328.52,339.65,9.1,6.9,0.044,1387908.8,1387908.8,10356,0,0,0,L,1122011218,1,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658128,715312.00
08/01/2019 07:15,2,0.309,ACTIVE,211.70,333.03,60.001,1564658104,"201051344001230","174011545737251",27.97,15.50,0,319.81,343.55,8.8,6.5,0.040,1382215.8,1382215.8,10384,0,0,0,L,1122011218,1,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658129,715313.00
08/01/2019 07:15,2,0.324,ACTIVE,211.25,333.03,60.006,1564658104,"201051344000646","174011545737251",28.61,15.80,0,327.32,337.84,9.4,7.2,0.044,1376252.0,1376252.0,10356,0,0,0,L,1122011218,1,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658130,715314.00
08/01/2019 07:15,2,0.340,ACTIVE,211.93,333.63,60.012,1564658104,"201051344000867","174011545737251",27.75,16.30,0,326.72,338.74,9.6,7.3,0.044,1372335.2,1372335.2,10352,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658131,715315.00
08/01/2019 07:15,2,0.336,ACTIVE,212.16,336.64,60.001,1564658104,"201051344000633","174011545737251",27.73,15.50,0,326.72,341.45,9.5,7.2,0.044,1369026.6,1369026.6,10360,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658132,715316.00
08/01/2019 07:15,2,0.346,ACTIVE,211.25,333.33,60.012,1564658104,"201051344000955","174011545737251",28.59,15.80,0,327.02,337.54,10.0,7.8,0.044,1397001.7,1397001.7,10352,0,0,0,L,1122011218,1,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658133,715317.00
08/01/2019 07:15,2,0.332,ACTIVE,211.93,335.14,60.006,1564658104,"201051344000648","174011545737251",28.51,15.30,0,327.62,339.95,9.6,7.4,0.053,1382521.8,1382521.8,10335,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658134,715318.00
08/01/2019 07:15,2,0.322,ACTIVE,212.16,335.44,59.980,1564658104,"201051344000645","174011545737251",28.07,15.80,0,327.32,339.95,9.2,6.9,0.040,1388345.7,1388345.7,10343,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658135,715319.00
08/01/2019 07:15,2,0.342,ACTIVE,211.70,334.54,60.012,1564658104,"201051344000569","174011545737251",27.63,15.80,0,325.82,339.65,9.6,7.3,0.049,1405624.0,1405624.0,10337,0,0,0,L,1122011218,1,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658136,715320.00
08/01/2019 07:15,2,0.383,ALERT,211.93,338.14,60.012,1564658104,"179051228000119","174011545737251",28.19,17.50,0,291.55,342.35,11.0,8.7,0.040,191527.2,191527.2,10436,0,0,0,L,46974696,1,121.10,122.01,0000,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564658138,715321.00
08/01/2019 07:30,2,0.463,ACTIVE,211.93,336.34,60.049,1564659004,"201051344000579","174011545737251",27.61,17.50,0,327.92,342.05,13.0,10.6,0.071,1407079.2,1407079.2,10346,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659006,715322.00
08/01/2019 07:30,2,0.219,ACTIVE,211.70,347.46,60.022,1564659004,"201051344001025","174011545737251",32.30,16.70,0,327.92,355.58,7.2,5.0,0.018,1392522.1,1392522.1,10341,0,0,0,L,1122011218,1,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659007,715323.00
08/01/2019 07:30,2,0.414,ACTIVE,211.93,335.14,60.022,1564659004,"201051344001093","174011545737251",28.88,17.30,0,327.92,341.15,12.1,9.8,0.057,1374116.9,1374116.9,10370,0,0,0,L,1122011218,1,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659008,715324.00
08/01/2019 07:30,2,0.424,ACTIVE,211.93,335.44,60.017,1564659004,"201051344000458","174011545737251",28.55,17.50,0,328.22,341.75,12.3,9.9,0.071,1387545.4,1387545.4,10335,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659008,715325.00
08/01/2019 07:30,2,0.414,ACTIVE,211.70,334.54,60.022,1564659004,"201051344000890","174011545737251",29.02,17.00,0,327.32,340.55,12.2,9.9,0.062,1389384.6,1389384.6,10344,0,0,0,L,1122011218,1,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659010,715326.00
08/01/2019 07:30,2,0.395,ACTIVE,211.70,336.34,60.059,1564659004,"201051344000988","174011545737251",18.55,16.30,0,327.62,341.75,7.5,5.3,0.044,1051391.3,1051391.3,10333,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659011,715327.00
08/01/2019 07:30,2,0.404,ACTIVE,212.16,336.34,60.012,1564659004,"201051344000582","174011545737251",27.85,16.00,0,327.62,340.55,11.4,9.1,0.066,1366424.5,1366424.5,10336,0,0,0,L,1122011218,1,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659012,715328.00
08/01/2019 07:30,2,0.420,ACTIVE,211.93,336.64,60.022,1564659004,"201051344000868","174011545737251",28.75,16.30,0,328.22,341.75,12.3,9.9,0.062,1374451.8,1374451.8,10333,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659012,715329.00
08/01/2019 07:30,2,0.422,ACTIVE,212.38,337.24,60.017,1564659004,"201051344000576","174011545737251",28.17,16.00,0,329.13,342.05,12.1,9.7,0.066,1390340.1,1390340.1,10362,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659013,715330.00
08/01/2019 07:30,2,0.412,ACTIVE,212.16,336.34,60.022,1564659004,"201051344001158","174011545737251",27.99,16.30,0,328.52,341.75,11.7,9.4,0.071,1367828.6,1367828.6,10332,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659014,715331.00
08/01/2019 07:30,2,0.375,ACTIVE,212.16,335.44,60.017,1564659004,"201051344000917","174011545737251",28.92,17.30,0,326.42,340.85,11.1,8.7,0.062,1383688.3,1383688.3,10369,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659015,715332.00
08/01/2019 07:30,2,0.426,ACTIVE,212.16,334.54,60.022,1564659004,"201051344000417","174011545737251",18.92,16.70,0,327.32,338.44,8.2,5.9,0.035,1091919.5,1091919.5,10362,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659016,715333.00
08/01/2019 07:30,2,0.377,ACTIVE,212.16,336.04,60.012,1564659004,"201051344000685","174011545737251",28.75,16.70,0,327.92,340.55,11.0,8.7,0.066,1389592.2,1389592.2,10350,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659017,715334.00
08/01/2019 07:30,2,0.416,ACTIVE,211.93,336.04,60.012,1564659004,"201051344000651","174011545737251",27.99,15.80,0,327.62,341.15,11.8,9.5,0.062,1384179.0,1384179.0,10343,0,0,0,L,1122011218,1,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659018,715335.00
08/01/2019 07:30,2,0.432,ACTIVE,211.70,336.04,60.017,1564659004,"201051344000594","174011545737251",27.71,17.00,0,327.32,341.45,12.2,9.8,0.071,1393887.3,1393887.3,10342,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659019,715336.00
08/01/2019 07:30,2,0.441,ACTIVE,211.93,336.34,60.006,1564659004,"201051344000469","174011545737251",27.53,16.00,0,327.62,342.35,12.3,10.0,0.066,1374217.9,1374217.9,10352,0,0,0,L,1122011218,1,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659020,715337.00
08/01/2019 07:30,2,0.426,ACTIVE,212.16,336.04,59.985,1564659004,"201051344000585","174011545737251",28.75,17.00,0,327.62,340.85,12.4,10.1,0.066,1400029.9,1400029.9,10337,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659021,715338.00
08/01/2019 07:30,2,0.408,ACTIVE,212.38,337.84,60.012,1564659004,"201051344000853","174011545737251",28.82,16.30,0,331.23,342.65,11.9,9.6,0.062,1396913.0,1396913.0,10349,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659022,715339.00
08/01/2019 07:30,2,0.373,ACTIVE,212.16,335.74,60.017,1564659004,"201051344001145","174011545737251",29.04,16.00,0,329.13,341.45,11.0,8.7,0.062,1398499.3,1398499.3,10369,0,0,0,L,1122011218,1,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659023,715340.00
08/01/2019 07:30,2,0.424,ACTIVE,211.93,335.44,60.022,1564659004,"201051344000438","174011545737251",28.57,16.30,0,328.22,341.45,12.3,9.9,0.057,1392018.9,1392018.9,10340,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659024,715341.00
08/01/2019 07:30,2,0.436,ACTIVE,211.70,334.24,59.996,1564659004,"201051344001135","174011545737251",27.79,16.30,0,326.12,340.25,12.3,10.0,0.066,1379772.1,1379772.1,10335,0,0,0,L,1122011218,1,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659025,715342.00
08/01/2019 07:30,2,0.434,ACTIVE,211.93,335.74,60.022,1564659004,"201051344000983","174011545737251",28.33,16.70,0,328.22,341.15,12.5,10.1,0.075,1395179.8,1395179.8,10341,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659026,715343.00
08/01/2019 07:30,2,0.416,ACTIVE,211.93,334.84,60.022,1564659004,"201051344001203","174011545737251",27.71,16.30,0,328.22,341.45,11.7,9.4,0.066,1387910.8,1387910.8,10357,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659027,715344.00
08/01/2019 07:30,2,0.391,ACTIVE,211.70,334.54,59.990,1564659004,"201051344001230","174011545737251",28.55,16.30,0,325.82,339.65,11.3,9.0,0.062,1382217.7,1382217.7,10385,0,0,0,L,1122011218,1,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659028,715345.00
08/01/2019 07:30,2,0.426,ACTIVE,211.70,335.14,60.022,1564659004,"201051344000646","174011545737251",27.87,17.00,0,326.12,340.25,12.0,9.7,0.066,1376254.1,1376254.1,10357,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659029,715346.00
08/01/2019 07:30,2,0.436,ACTIVE,212.38,335.44,60.022,1564659004,"201051344000867","174011545737251",27.93,17.00,0,328.22,341.75,12.3,10.0,0.071,1372337.4,1372337.4,10353,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659030,715347.00
08/01/2019 07:30,2,0.424,ACTIVE,212.61,338.14,60.006,1564659004,"201051344000633","174011545737251",28.29,16.30,0,328.52,343.85,12.2,9.9,0.071,1369028.8,1369028.8,10361,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659031,715348.00
08/01/2019 07:30,2,0.451,ACTIVE,211.48,334.84,60.006,1564659004,"201051344000955","174011545737251",28.37,16.70,0,326.42,340.85,13.0,10.6,0.075,1397003.9,1397003.9,10353,0,0,0,L,1122011218,1,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659032,715349.00
08/01/2019 07:30,2,0.432,ACTIVE,212.16,336.04,60.017,1564659004,"201051344000648","174011545737251",28.35,15.80,0,328.52,342.05,12.4,10.0,0.071,1382523.9,1382523.9,10336,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659033,715350.00
08/01/2019 07:30,2,0.424,ACTIVE,212.16,336.34,60.006,1564659004,"201051344000645","174011545737251",27.55,16.70,0,328.82,341.75,11.8,9.5,0.066,1388347.8,1388347.8,10344,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659034,715351.00
08/01/2019 07:30,2,0.422,ACTIVE,211.93,336.04,60.017,1564659004,"201051344000569","174011545737251",28.71,16.70,0,329.13,341.45,12.3,9.9,0.071,1405626.2,1405626.2,10338,0,0,0,L,1122011218,1,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659035,715352.00
08/01/2019 07:30,2,0.469,ACTIVE,212.16,339.34,59.980,1564659004,"179051228000119","174011545737251",28.57,18.30,0,329.13,345.06,13.6,11.2,0.066,191529.7,191529.7,10438,0,0,0,L,46974696,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659035,715353.00
08/01/2019 07:45,2,0.562,ACTIVE,211.70,336.34,60.033,1564659904,"201051344000579","174011545737251",29.36,18.70,0,328.22,343.55,16.8,14.3,0.106,1407082.2,1407082.2,10347,0,0,0,L,1122011218,1,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659905,715354.00
08/01/2019 07:45,2,0.543,ACTIVE,211.48,335.74,60.017,1564659904,"201051344001025","174011545737251",29.22,17.50,0,330.03,367.90,16.1,13.6,0.106,1392524.2,1392524.2,10342,0,0,0,L,1122011218,1,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659906,715355.00
08/01/2019 07:45,2,0.609,ACTIVE,211.70,336.94,60.006,1564659904,"201051344001093","174011545737251",29.18,17.80,0,328.22,345.06,18.0,15.5,0.106,1374120.0,1374120.0,10371,0,0,0,L,1122011218,1,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659907,715356.00
08/01/2019 07:45,2,0.525,ACTIVE,211.70,336.34,60.012,1564659904,"201051344000458","174011545737251",28.61,18.70,0,329.73,342.95,15.3,12.8,0.110,1387548.0,1387548.0,10336,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659908,715357.00
08/01/2019 07:45,2,0.582,ACTIVE,211.48,335.74,59.996,1564659904,"201051344000890","174011545737251",29.14,17.80,0,328.22,344.15,17.2,14.7,0.115,1389387.6,1389387.6,10345,0,0,0,L,1122011218,1,121.33,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659909,715358.00
08/01/2019 07:45,2,0.527,ACTIVE,211.48,336.94,60.006,1564659904,"201051344000988","174011545737251",18.94,17.50,0,328.22,343.25,10.1,7.9,0.071,1051392.9,1051392.9,10334,0,0,0,L,1122011218,1,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659910,715359.00
08/01/2019 07:45,2,0.545,ACTIVE,211.93,336.34,60.012,1564659904,"201051344000582","174011545737251",28.55,17.00,0,328.82,344.15,15.8,13.3,0.097,1366427.2,1366427.2,10337,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659911,715360.00
08/01/2019 07:45,2,0.562,ACTIVE,211.70,336.94,60.017,1564659904,"201051344000868","174011545737251",28.96,17.30,0,329.43,344.15,16.6,14.0,0.110,1374454.7,1374454.7,10334,0,0,0,L,1122011218,1,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659912,715361.00
08/01/2019 07:45,2,0.549,ACTIVE,212.16,338.14,60.012,1564659904,"201051344000576","174011545737251",28.63,17.00,0,330.03,350.17,15.9,13.4,0.102,1390342.9,1390342.9,10363,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659912,715362.00
08/01/2019 07:45,2,0.531,ACTIVE,211.70,336.64,60.012,1564659904,"201051344001158","174011545737251",28.86,17.50,0,329.73,344.15,15.6,13.1,0.110,1367831.3,1367831.3,10333,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659913,715363.00
08/01/2019 07:45,2,0.506,ACTIVE,211.70,336.64,59.980,1564659904,"201051344000917","174011545737251",29.62,18.00,0,327.02,343.25,15.2,12.7,0.097,1383690.9,1383690.9,10370,0,0,0,L,1122011218,1,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659914,715364.00
08/01/2019 07:45,2,0.588,ACTIVE,211.70,335.14,60.017,1564659904,"201051344000417","174011545737251",18.89,17.30,0,327.62,340.25,11.2,8.9,0.071,1091921.3,1091921.3,10363,0,0,0,L,1122011218,1,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659915,715365.00
08/01/2019 07:45,2,0.525,ACTIVE,211.70,337.54,60.028,1564659904,"201051344000685","174011545737251",29.02,17.50,0,327.92,343.55,15.5,13.0,0.106,1389594.9,1389594.9,10351,0,0,0,L,1122011218,1,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659916,715366.00
08/01/2019 07:45,2,0.553,ACTIVE,211.93,336.64,60.012,1564659904,"201051344000651","174011545737251",29.00,16.70,0,328.82,344.15,16.3,13.8,0.110,1384181.9,1384181.9,10344,0,0,0,L,1122011218,1,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659917,715367.00
08/01/2019 07:45,2,0.549,ACTIVE,211.48,335.74,60.017,1564659904,"201051344000594","174011545737251",29.26,18.00,0,327.92,344.45,16.3,13.8,0.106,1393890.2,1393890.2,10343,0,0,0,L,1122011218,1,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659918,715368.00
