ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 07:45,2,0.564,ACTIVE,211.93,336.94,60.022,1564659904,"201051344000469","174011545737251",28.69,17.30,0,327.62,344.76,16.4,13.9,0.110,1374220.8,1374220.8,10353,0,0,0,L,1122011218,1,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659919,715369.00
08/01/2019 07:45,2,0.535,ACTIVE,211.93,336.34,60.017,1564659904,"201051344000585","174011545737251",29.54,18.30,0,327.62,343.85,16.1,13.6,0.102,1400032.7,1400032.7,10338,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659920,715370.00
08/01/2019 07:45,2,0.531,ACTIVE,212.16,337.84,60.028,1564659904,"201051344000853","174011545737251",28.90,17.50,0,330.93,344.45,15.6,13.1,0.097,1396915.7,1396915.7,10350,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659921,715371.00
08/01/2019 07:45,2,0.512,ACTIVE,211.93,336.94,60.022,1564659904,"201051344001145","174011545737251",29.12,17.30,0,329.73,342.95,15.1,12.7,0.097,1398501.9,1398501.9,10370,0,0,0,L,1122011218,1,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659922,715372.00
08/01/2019 07:45,2,0.564,ACTIVE,211.70,337.24,60.012,1564659904,"201051344000438","174011545737251",29.64,17.50,0,329.13,344.45,17.0,14.5,0.115,1392021.9,1392021.9,10341,0,0,0,L,1122011218,1,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659923,715373.00
08/01/2019 07:45,2,0.572,ACTIVE,211.48,335.14,60.028,1564659904,"201051344001135","174011545737251",29.14,17.50,0,328.22,343.25,16.9,14.4,0.110,1379775.0,1379775.0,10336,0,0,0,L,1122011218,1,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659924,715374.00
08/01/2019 07:45,2,0.529,ACTIVE,211.70,335.74,60.033,1564659904,"201051344000983","174011545737251",29.48,17.80,0,328.52,347.46,15.9,13.4,0.102,1395182.6,1395182.6,10342,0,0,0,L,1122011218,1,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659925,715375.00
08/01/2019 07:45,2,0.576,ACTIVE,211.93,336.34,60.012,1564659904,"201051344001203","174011545737251",28.98,17.30,0,328.82,345.36,17.0,14.5,0.119,1387913.7,1387913.7,10358,0,0,0,L,1122011218,1,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659926,715376.00
08/01/2019 07:45,2,0.568,ACTIVE,211.70,336.04,60.059,1564659904,"201051344001230","174011545737251",29.10,17.80,0,327.62,342.95,16.7,14.2,0.115,1382220.5,1382220.5,10386,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659927,715377.00
08/01/2019 07:45,2,0.516,ACTIVE,211.48,336.04,60.038,1564659904,"201051344000646","174011545737251",29.76,17.80,0,327.02,343.25,15.6,13.2,0.102,1376256.9,1376256.9,10358,0,0,0,L,1122011218,1,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659928,715378.00
08/01/2019 07:45,2,0.559,ACTIVE,211.93,336.64,60.022,1564659904,"201051344000867","174011545737251",29.14,17.80,0,328.52,348.96,16.5,14.0,0.102,1372340.3,1372340.3,10354,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659929,715379.00
08/01/2019 07:45,2,0.553,ACTIVE,212.16,338.74,60.033,1564659904,"201051344000633","174011545737251",28.88,17.50,0,329.43,348.96,16.2,13.7,0.110,1369031.6,1369031.6,10362,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659930,715380.00
08/01/2019 07:45,2,0.609,ACTIVE,211.48,336.64,60.033,1564659904,"201051344000955","174011545737251",29.36,17.80,0,327.02,344.45,18.1,15.6,0.124,1397007.1,1397007.1,10354,0,0,0,L,1122011218,1,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659931,715381.00
08/01/2019 07:45,2,0.533,ACTIVE,211.93,336.04,60.028,1564659904,"201051344000648","174011545737251",29.26,16.70,0,329.13,345.06,15.8,13.3,0.102,1382526.7,1382526.7,10337,0,0,0,L,1122011218,1,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659932,715382.00
08/01/2019 07:45,2,0.535,ACTIVE,212.16,337.24,60.028,1564659904,"201051344000645","174011545737251",28.90,17.50,0,329.73,346.56,15.7,13.2,0.097,1388350.6,1388350.6,10345,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659933,715383.00
08/01/2019 07:45,2,0.539,ACTIVE,211.70,337.24,60.033,1564659904,"201051344000569","174011545737251",28.84,17.80,0,328.52,343.85,15.8,13.3,0.102,1405629.0,1405629.0,10339,0,0,0,L,1122011218,1,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659934,715384.00
08/01/2019 07:45,2,0.598,ACTIVE,212.16,340.25,59.985,1564659904,"179051228000119","174011545737251",29.10,19.50,0,329.73,351.37,17.7,15.1,0.106,191532.8,191532.8,10439,0,0,0,L,46974696,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564659935,715385.00
08/01/2019 08:00,2,0.828,ACTIVE,211.70,339.04,59.985,1564660804,"201051344000579","174011545737251",29.34,19.80,0,328.52,349.86,24.7,21.9,0.181,1407086.6,1407086.6,10348,0,0,0,L,1122011218,1,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660805,715386.00
08/01/2019 08:00,2,0.789,ACTIVE,212.38,339.65,60.001,1564660804,"201051344001025","174011545737251",29.64,18.70,0,327.92,349.86,23.7,21.0,0.172,1392528.5,1392528.5,10343,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660806,715387.00
08/01/2019 08:00,2,0.891,ACTIVE,212.38,341.75,59.996,1564660804,"201051344001093","174011545737251",29.40,19.00,0,327.92,351.07,26.6,23.7,0.190,1374124.8,1374124.8,10372,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660807,715388.00
08/01/2019 08:00,2,0.740,ACTIVE,211.70,338.14,59.996,1564660804,"201051344000458","174011545737251",29.00,19.80,0,328.52,347.76,21.8,19.1,0.164,1387551.9,1387551.9,10337,0,0,0,L,1122011218,1,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660808,715389.00
08/01/2019 08:00,2,0.854,ACTIVE,212.38,339.65,59.990,1564660804,"201051344000890","174011545737251",29.44,19.30,0,327.32,350.47,25.4,22.6,0.181,1389392.2,1389392.2,10346,0,0,0,L,1122011218,1,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660809,715390.00
08/01/2019 08:00,2,0.799,ACTIVE,211.70,337.84,59.996,1564660804,"201051344000988","174011545737251",18.96,18.70,0,327.92,345.66,15.3,12.9,0.119,1051395.5,1051395.5,10335,0,0,0,L,1122011218,1,120.20,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660810,715391.00
08/01/2019 08:00,2,0.787,ACTIVE,212.83,340.55,59.953,1564660804,"201051344000582","174011545737251",29.12,18.00,0,328.52,349.86,23.3,20.5,0.172,1366431.3,1366431.3,10338,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660811,715392.00
08/01/2019 08:00,2,0.818,ACTIVE,211.48,338.14,59.996,1564660804,"201051344000868","174011545737251",29.00,18.00,0,328.52,349.86,24.1,21.3,0.181,1374459.1,1374459.1,10335,0,0,0,L,1122011218,1,120.20,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660812,715393.00
08/01/2019 08:00,2,0.762,ACTIVE,212.16,339.34,59.985,1564660804,"201051344000576","174011545737251",29.68,17.80,0,329.13,349.26,22.9,20.2,0.172,1390347.1,1390347.1,10364,0,0,0,L,1122011218,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660813,715394.00
08/01/2019 08:00,2,0.801,ACTIVE,211.70,338.74,60.017,1564660804,"201051344001158","174011545737251",28.80,19.00,0,328.82,350.17,23.4,20.7,0.181,1367835.4,1367835.4,10334,0,0,0,L,1122011218,1,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660814,715395.00
08/01/2019 08:00,2,0.771,ACTIVE,212.61,340.25,59.990,1564660804,"201051344000917","174011545737251",29.08,19.50,0,327.92,348.96,22.8,20.0,0.164,1383694.9,1383694.9,10371,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660815,715396.00
08/01/2019 08:00,2,0.857,ACTIVE,212.61,338.14,60.006,1564660804,"201051344000417","174011545737251",18.81,18.30,0,328.22,345.06,16.4,13.9,0.115,1091924.1,1091924.1,10364,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660816,715397.00
08/01/2019 08:00,2,0.777,ACTIVE,212.61,340.85,60.001,1564660804,"201051344000685","174011545737251",29.16,18.70,0,327.32,349.86,23.0,20.3,0.177,1389599.0,1389599.0,10352,0,0,0,L,1122011218,1,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660817,715398.00
08/01/2019 08:00,2,0.812,ACTIVE,212.83,340.55,60.001,1564660804,"201051344000651","174011545737251",29.08,18.00,0,328.52,350.17,23.9,21.2,0.177,1384186.2,1384186.2,10345,0,0,0,L,1122011218,1,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660818,715399.00
08/01/2019 08:00,2,0.799,ACTIVE,211.48,338.14,59.985,1564660804,"201051344000594","174011545737251",29.14,19.30,0,327.32,349.56,23.6,20.9,0.172,1393894.5,1393894.5,10344,0,0,0,L,1122011218,1,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660818,715400.00
08/01/2019 08:00,2,0.811,ACTIVE,211.93,339.65,59.996,1564660804,"201051344000469","174011545737251",29.50,18.70,0,327.32,350.17,24.3,21.5,0.186,1374225.1,1374225.1,10354,0,0,0,L,1122011218,1,120.20,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660819,715401.00
08/01/2019 08:00,2,0.775,ACTIVE,212.83,339.95,59.959,1564660804,"201051344000585","174011545737251",29.40,19.80,0,328.82,348.96,23.1,20.4,0.164,1400036.9,1400036.9,10339,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660820,715402.00
08/01/2019 08:00,2,0.750,ACTIVE,212.38,339.95,60.033,1564660804,"201051344000853","174011545737251",29.14,19.00,0,329.13,348.66,22.1,19.5,0.164,1396919.7,1396919.7,10351,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660821,715403.00
08/01/2019 08:00,2,0.760,ACTIVE,212.83,340.55,59.953,1564660804,"201051344001145","174011545737251",28.84,18.30,0,329.73,349.56,22.2,19.5,0.159,1398505.8,1398505.8,10371,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660822,715404.00
08/01/2019 08:00,2,0.846,ACTIVE,212.83,340.55,59.990,1564660804,"201051344000438","174011545737251",29.48,18.70,0,328.52,350.77,25.3,22.5,0.190,1392026.5,1392026.5,10342,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660823,715405.00
08/01/2019 08:00,2,0.830,ACTIVE,212.38,339.34,60.038,1564660804,"201051344001135","174011545737251",29.46,18.70,0,328.22,349.56,24.8,22.0,0.177,1379779.5,1379779.5,10337,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660824,715406.00
08/01/2019 08:00,2,0.762,ACTIVE,211.93,337.84,59.985,1564660804,"201051344000983","174011545737251",29.18,19.30,0,327.92,349.26,22.6,19.8,0.159,1395186.7,1395186.7,10343,0,0,0,L,1122011218,1,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660825,715407.00
08/01/2019 08:00,2,0.844,ACTIVE,212.83,340.55,59.953,1564660804,"201051344001203","174011545737251",29.42,18.30,0,329.73,351.67,25.2,22.4,0.194,1387918.3,1387918.3,10359,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660826,715408.00
08/01/2019 08:00,2,0.828,ACTIVE,212.38,339.95,59.990,1564660804,"201051344001230","174011545737251",29.50,19.30,0,327.02,350.17,24.8,22.0,0.177,1382225.0,1382225.0,10387,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660827,715409.00
08/01/2019 08:00,2,0.773,ACTIVE,212.16,340.25,59.990,1564660804,"201051344000646","174011545737251",29.78,19.30,0,327.92,349.26,23.4,20.7,0.172,1376260.9,1376260.9,10359,0,0,0,L,1122011218,1,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660828,715410.00
08/01/2019 08:00,2,0.818,ACTIVE,212.16,337.84,59.985,1564660804,"201051344000867","174011545737251",29.04,19.30,0,328.82,349.56,24.1,21.3,0.177,1372344.6,1372344.6,10355,0,0,0,L,1122011218,1,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660829,715411.00
08/01/2019 08:00,2,0.791,ACTIVE,212.38,340.85,59.996,1564660804,"201051344000633","174011545737251",29.34,18.70,0,328.52,350.47,23.6,20.8,0.177,1369035.9,1369035.9,10363,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660831,715412.00
08/01/2019 08:00,2,0.906,ACTIVE,212.38,339.95,59.990,1564660804,"201051344000955","174011545737251",29.34,19.00,0,327.02,351.37,27.0,24.1,0.203,1397012.0,1397012.0,10355,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660832,715413.00
08/01/2019 08:00,2,0.775,ACTIVE,212.16,338.74,60.001,1564660804,"201051344000648","174011545737251",29.38,17.80,0,328.22,348.96,23.1,20.4,0.172,1382530.9,1382530.9,10338,0,0,0,L,1122011218,1,120.20,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660833,715414.00
08/01/2019 08:00,2,0.785,ACTIVE,212.16,339.04,60.022,1564660804,"201051344000645","174011545737251",28.88,18.30,0,328.52,348.66,23.0,20.3,0.172,1388354.7,1388354.7,10346,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660834,715415.00
08/01/2019 08:00,2,0.764,ACTIVE,212.16,338.44,59.985,1564660804,"201051344000569","174011545737251",29.42,19.00,0,328.22,349.26,22.8,20.0,0.172,1405633.1,1405633.1,10340,0,0,0,L,1122011218,1,120.20,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660835,715416.00
08/01/2019 08:00,2,0.850,ACTIVE,212.16,342.35,59.980,1564660804,"179051228000119","174011545737251",29.30,20.30,0,329.43,351.67,25.3,22.5,0.181,191537.5,191537.5,10440,0,0,0,L,46974696,1,120.65,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564660836,715417.00
08/01/2019 08:15,2,1.184,ACTIVE,212.38,342.95,60.001,1564661704,"201051344000579","174011545737251",29.10,21.80,0,327.92,357.68,34.9,31.8,0.274,1407093.2,1407093.2,10349,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661706,715418.00
08/01/2019 08:15,2,1.188,ACTIVE,212.16,342.35,59.990,1564661704,"201051344001025","174011545737251",29.10,20.70,0,329.13,357.98,35.0,31.9,0.270,1392535.0,1392535.0,10344,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661706,715419.00
08/01/2019 08:15,2,1.281,ACTIVE,212.38,345.06,59.964,1564661704,"201051344001093","174011545737251",29.44,21.00,0,329.73,360.08,38.2,34.9,0.296,1374132.1,1374132.1,10373,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661707,715420.00
08/01/2019 08:15,2,1.090,ACTIVE,212.38,342.65,59.996,1564661704,"201051344000458","174011545737251",28.71,21.50,0,328.22,355.58,31.7,28.7,0.256,1387557.9,1387557.9,10338,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661708,715421.00
08/01/2019 08:15,2,1.236,ACTIVE,212.16,342.05,60.017,1564661704,"201051344000890","174011545737251",29.40,21.30,0,329.13,358.58,36.9,33.7,0.287,1389399.2,1389399.2,10347,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661709,715422.00
08/01/2019 08:15,2,1.160,ACTIVE,212.38,341.75,60.049,1564661704,"201051344000988","174011545737251",19.16,20.70,0,326.42,351.67,22.6,19.9,0.177,1051399.5,1051399.5,10336,0,0,0,L,1122011218,1,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661710,715423.00
08/01/2019 08:15,2,1.139,ACTIVE,212.61,343.85,59.996,1564661704,"201051344000582","174011545737251",29.24,19.80,0,330.03,357.68,33.8,30.7,0.274,1366437.6,1366437.6,10339,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661711,715424.00
08/01/2019 08:15,2,1.182,ACTIVE,212.16,342.95,60.001,1564661704,"201051344000868","174011545737251",28.88,19.50,0,327.62,357.38,34.6,31.5,0.270,1374465.6,1374465.6,10336,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661712,715425.00
08/01/2019 08:15,2,1.109,ACTIVE,212.83,344.15,60.001,1564661704,"201051344000576","174011545737251",29.22,19.30,0,329.13,357.38,32.9,29.8,0.261,1390353.2,1390353.2,10365,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661713,715426.00
08/01/2019 08:15,2,1.154,ACTIVE,212.38,343.55,60.012,1564661704,"201051344001158","174011545737251",29.00,21.00,0,328.52,357.38,33.9,30.8,0.274,1367841.8,1367841.8,10335,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661714,715427.00
08/01/2019 08:15,2,1.145,ACTIVE,212.38,343.55,59.996,1564661704,"201051344000917","174011545737251",29.06,21.30,0,328.82,357.38,33.7,30.6,0.261,1383701.1,1383701.1,10372,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661715,715428.00
08/01/2019 08:15,2,1.188,ACTIVE,212.38,340.55,60.001,1564661704,"201051344000417","174011545737251",19.42,20.00,0,329.43,350.17,23.4,20.6,0.181,1091928.4,1091928.4,10365,0,0,0,L,1122011218,1,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661716,715429.00
08/01/2019 08:15,2,1.143,ACTIVE,212.38,344.15,60.001,1564661704,"201051344000685","174011545737251",29.38,20.30,0,329.13,357.68,34.0,30.9,0.287,1389605.3,1389605.3,10353,0,0,0,L,1122011218,1,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661717,715430.00
08/01/2019 08:15,2,1.186,ACTIVE,212.61,344.45,60.006,1564661704,"201051344000651","174011545737251",29.32,20.00,0,330.33,358.58,35.2,32.0,0.278,1384192.7,1384192.7,10346,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661718,715431.00
08/01/2019 08:15,2,1.156,ACTIVE,211.93,343.55,60.022,1564661704,"201051344000594","174011545737251",29.18,20.70,0,327.62,357.38,34.2,31.1,0.270,1393900.9,1393900.9,10345,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661719,715432.00
08/01/2019 08:15,2,1.193,ACTIVE,212.38,343.85,60.001,1564661704,"201051344000469","174011545737251",28.90,20.00,0,328.22,357.68,34.9,31.8,0.292,1374231.7,1374231.7,10355,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661720,715433.00
08/01/2019 08:15,2,1.145,ACTIVE,212.61,343.85,59.953,1564661704,"201051344000585","174011545737251",29.24,21.80,0,330.03,357.38,33.9,30.8,0.270,1400043.3,1400043.3,10340,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661721,715434.00
08/01/2019 08:15,2,1.107,ACTIVE,213.06,344.45,59.990,1564661704,"201051344000853","174011545737251",29.06,20.30,0,329.43,357.38,32.6,29.6,0.256,1396925.8,1396925.8,10352,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661722,715435.00
08/01/2019 08:15,2,1.092,ACTIVE,212.38,343.55,59.985,1564661704,"201051344001145","174011545737251",29.64,20.00,0,330.93,357.38,32.7,29.7,0.261,1398511.9,1398511.9,10372,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661723,715436.00
08/01/2019 08:15,2,1.217,ACTIVE,212.38,344.15,59.990,1564661704,"201051344000438","174011545737251",29.58,20.30,0,329.73,359.48,36.5,33.3,0.292,1392033.4,1392033.4,10343,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661724,715437.00
08/01/2019 08:15,2,1.219,ACTIVE,212.16,343.25,59.975,1564661704,"201051344001135","174011545737251",28.84,20.70,0,329.13,357.68,35.6,32.5,0.274,1379786.3,1379786.3,10338,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661725,715438.00
08/01/2019 08:15,2,1.104,ACTIVE,212.61,342.65,59.996,1564661704,"201051344000983","174011545737251",29.48,20.70,0,328.52,356.18,33.0,29.9,0.256,1395192.9,1395192.9,10344,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661726,715439.00
08/01/2019 08:15,2,1.238,ACTIVE,212.38,343.25,59.990,1564661704,"201051344001203","174011545737251",29.40,20.30,0,330.03,360.69,36.9,33.7,0.301,1387925.2,1387925.2,10360,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661726,715440.00
08/01/2019 08:15,2,1.217,ACTIVE,211.93,342.35,59.996,1564661704,"201051344001230","174011545737251",29.40,22.00,0,328.52,357.98,36.2,33.0,0.296,1382231.8,1382231.8,10388,0,0,0,L,1122011218,1,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661728,715441.00
08/01/2019 08:15,2,1.160,ACTIVE,211.48,343.25,60.001,1564661704,"201051344000646","174011545737251",29.16,21.00,0,328.52,357.08,34.3,31.2,0.274,1376267.4,1376267.4,10360,0,0,0,L,1122011218,1,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661729,715442.00
08/01/2019 08:15,2,1.182,ACTIVE,212.61,342.65,60.006,1564661704,"201051344000867","174011545737251",29.18,20.70,0,327.62,357.38,35.0,31.8,0.270,1372351.2,1372351.2,10356,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661730,715443.00
08/01/2019 08:15,2,1.160,ACTIVE,212.83,345.06,59.975,1564661704,"201051344000633","174011545737251",29.26,20.00,0,328.22,358.88,34.4,31.2,0.283,1369042.3,1369042.3,10364,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661731,715444.00
08/01/2019 08:15,2,1.299,ACTIVE,211.70,342.95,60.012,1564661704,"201051344000955","174011545737251",29.14,21.00,0,328.82,358.88,38.4,35.1,0.309,1397019.4,1397019.4,10356,0,0,0,L,1122011218,1,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661732,715445.00
08/01/2019 08:15,2,1.133,ACTIVE,212.61,343.55,59.996,1564661704,"201051344000648","174011545737251",28.84,19.30,0,328.82,357.38,33.1,30.0,0.270,1382537.1,1382537.1,10339,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661733,715446.00
08/01/2019 08:15,2,1.152,ACTIVE,212.38,344.45,60.033,1564661704,"201051344000645","174011545737251",28.69,19.80,0,329.13,357.98,33.5,30.4,0.265,1388360.9,1388360.9,10347,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661734,715447.00
08/01/2019 08:15,2,1.084,ACTIVE,212.38,343.25,60.022,1564661704,"201051344000569","174011545737251",29.84,20.30,0,328.52,357.08,32.8,29.8,0.261,1405639.3,1405639.3,10341,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661735,715448.00
08/01/2019 08:15,2,1.221,ACTIVE,212.61,347.76,60.006,1564661704,"179051228000119","174011545737251",29.22,21.80,0,329.43,360.69,36.2,33.0,0.278,191540.2,191540.2,10441,0,0,0,L,46974696,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564661736,715449.00
08/01/2019 08:30,2,1.594,ACTIVE,213.96,348.36,59.990,1564662603,"201051344000579","174011545737251",29.22,23.30,0,331.23,367.60,47.2,43.6,0.389,1407102.6,1407102.6,10350,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662605,715450.00
08/01/2019 08:30,2,1.590,ACTIVE,213.96,347.16,60.006,1564662603,"201051344001025","174011545737251",29.42,23.00,0,330.63,367.30,47.4,43.8,0.380,1392544.4,1392544.4,10345,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662606,715451.00
08/01/2019 08:30,2,1.713,ACTIVE,214.19,349.86,60.006,1564662603,"201051344001093","174011545737251",29.12,23.00,0,329.43,369.40,50.6,46.9,0.407,1374142.3,1374142.3,10374,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662607,715452.00
08/01/2019 08:30,2,1.492,ACTIVE,213.96,347.46,60.012,1564662603,"201051344000458","174011545737251",28.94,23.30,0,330.33,364.89,43.8,40.4,0.367,1387566.4,1387566.4,10339,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662608,715453.00
08/01/2019 08:30,2,1.680,ACTIVE,213.74,347.76,60.017,1564662603,"201051344000890","174011545737251",28.94,23.50,0,329.13,368.20,49.3,45.7,0.393,1389409.0,1389409.0,10348,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662608,715454.00
08/01/2019 08:30,2,1.627,ACTIVE,213.96,345.96,60.017,1564662603,"201051344000988","174011545737251",18.73,22.50,0,329.43,358.88,30.9,27.9,0.256,1051405.4,1051405.4,10337,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662609,715455.00
08/01/2019 08:30,2,1.580,ACTIVE,214.41,348.66,60.006,1564662603,"201051344000582","174011545737251",28.71,21.80,0,331.23,367.00,46.0,42.4,0.376,1366446.7,1366446.7,10340,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662610,715456.00
08/01/2019 08:30,2,1.615,ACTIVE,213.51,348.06,60.033,1564662603,"201051344000868","174011545737251",28.59,21.50,0,330.03,366.40,46.8,43.2,0.380,1374474.9,1374474.9,10337,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662611,715457.00
08/01/2019 08:30,2,1.521,ACTIVE,214.41,348.96,60.006,1564662603,"201051344000576","174011545737251",29.18,21.50,0,330.63,366.70,45.0,41.5,0.362,1390362.1,1390362.1,10366,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662612,715458.00
08/01/2019 08:30,2,1.594,ACTIVE,214.19,348.36,60.028,1564662603,"201051344001158","174011545737251",28.65,22.80,0,330.33,367.30,46.3,42.8,0.380,1367851.0,1367851.0,10336,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662613,715459.00
08/01/2019 08:30,2,1.559,ACTIVE,213.96,348.66,59.996,1564662603,"201051344000917","174011545737251",29.18,23.00,0,330.03,366.10,46.0,42.5,0.367,1383710.2,1383710.2,10373,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662614,715460.00
08/01/2019 08:30,2,1.627,ACTIVE,213.96,343.85,60.049,1564662603,"201051344000417","174011545737251",18.98,22.50,0,330.03,356.78,31.3,28.3,0.252,1091934.5,1091934.5,10366,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662615,715461.00
08/01/2019 08:30,2,1.576,ACTIVE,213.96,348.36,59.996,1564662603,"201051344000685","174011545737251",29.04,22.30,0,329.43,366.70,46.4,42.9,0.398,1389614.5,1389614.5,10354,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662616,715462.00
08/01/2019 08:30,2,1.629,ACTIVE,214.41,348.66,60.022,1564662603,"201051344000651","174011545737251",28.82,22.00,0,331.23,367.60,47.6,44.0,0.384,1384202.2,1384202.2,10347,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662617,715463.00
08/01/2019 08:30,2,1.586,ACTIVE,213.51,347.16,60.022,1564662603,"201051344000594","174011545737251",28.96,22.80,0,326.12,366.10,46.5,43.0,0.376,1393910.1,1393910.1,10346,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662618,715464.00
08/01/2019 08:30,2,1.598,ACTIVE,214.19,348.96,60.028,1564662603,"201051344000469","174011545737251",29.26,22.00,0,329.13,368.50,47.4,43.8,0.402,1374241.1,1374241.1,10356,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662619,715465.00
08/01/2019 08:30,2,1.562,ACTIVE,214.41,348.66,59.985,1564662603,"201051344000585","174011545737251",29.22,23.80,0,329.73,366.70,46.2,42.7,0.376,1400052.4,1400052.4,10341,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662620,715466.00
08/01/2019 08:30,2,1.527,ACTIVE,214.64,349.26,60.022,1564662603,"201051344000853","174011545737251",28.94,22.50,0,331.23,367.30,44.8,41.3,0.358,1396934.5,1396934.5,10353,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662621,715467.00
08/01/2019 08:30,2,1.527,ACTIVE,214.19,348.06,60.017,1564662603,"201051344001145","174011545737251",29.12,22.30,0,330.93,366.10,45.1,41.6,0.367,1398520.8,1398520.8,10373,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662622,715468.00
08/01/2019 08:30,2,1.658,ACTIVE,213.96,348.66,60.017,1564662603,"201051344000438","174011545737251",29.14,22.50,0,330.33,368.80,49.0,45.3,0.393,1392043.2,1392043.2,10344,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662623,715469.00
08/01/2019 08:30,2,1.641,ACTIVE,213.74,347.16,60.049,1564662603,"201051344001135","174011545737251",28.88,22.50,0,330.03,366.70,48.0,44.4,0.380,1379795.8,1379795.8,10339,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662624,715470.00
08/01/2019 08:30,2,1.537,ACTIVE,213.96,347.16,60.033,1564662603,"201051344000983","174011545737251",29.06,22.80,0,330.03,365.80,45.2,41.8,0.367,1395201.8,1395201.8,10345,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662625,715471.00
08/01/2019 08:30,2,1.688,ACTIVE,214.19,348.36,60.033,1564662603,"201051344001203","174011545737251",29.04,22.80,0,329.13,369.70,49.7,46.1,0.415,1387935.1,1387935.1,10361,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662626,715472.00
08/01/2019 08:30,2,1.658,ACTIVE,213.51,347.76,60.033,1564662603,"201051344001230","174011545737251",29.06,24.80,0,325.22,367.00,48.8,45.2,0.407,1382241.6,1382241.6,10389,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662627,715473.00
08/01/2019 08:30,2,1.580,ACTIVE,213.29,347.76,60.022,1564662603,"201051344000646","174011545737251",29.10,23.30,0,326.72,366.10,46.6,43.0,0.384,1376276.6,1376276.6,10361,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662628,715474.00
08/01/2019 08:30,2,1.607,ACTIVE,214.19,347.76,60.033,1564662603,"201051344000867","174011545737251",28.92,22.30,0,329.73,366.70,47.1,43.6,0.380,1372360.6,1372360.6,10357,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662629,715475.00
08/01/2019 08:30,2,1.586,ACTIVE,214.41,350.17,60.033,1564662603,"201051344000633","174011545737251",29.00,22.30,0,331.83,368.50,46.6,43.1,0.380,1369051.5,1369051.5,10365,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662630,715476.00
08/01/2019 08:30,2,1.713,ACTIVE,213.51,348.36,60.033,1564662603,"201051344000955","174011545737251",29.36,23.00,0,327.32,367.90,51.0,47.3,0.420,1397029.6,1397029.6,10357,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662631,715477.00
08/01/2019 08:30,2,1.525,ACTIVE,214.19,347.76,60.070,1564662603,"201051344000648","174011545737251",29.18,21.30,0,330.63,366.70,45.1,41.6,0.376,1382546.0,1382546.0,10340,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662632,715478.00
08/01/2019 08:30,2,1.570,ACTIVE,214.19,348.06,60.070,1564662603,"201051344000645","174011545737251",28.82,21.80,0,330.33,367.30,45.9,42.3,0.371,1388369.9,1388369.9,10348,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662633,715479.00
08/01/2019 08:30,2,1.537,ACTIVE,213.74,347.76,60.038,1564662603,"201051344000569","174011545737251",28.84,22.00,0,330.63,366.40,44.9,41.4,0.371,1405648.1,1405648.1,10342,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662634,715480.00
08/01/2019 08:30,2,1.646,ACTIVE,213.96,352.87,60.033,1564662603,"179051228000119","174011545737251",29.06,23.50,0,331.53,370.30,48.5,44.9,0.398,191543.3,191543.3,10442,0,0,0,L,46974696,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564662635,715481.00
08/01/2019 08:45,2,2.064,ACTIVE,214.19,353.77,60.012,1564663504,"201051344000579","174011545737251",29.20,25.30,0,332.73,377.52,61.0,57.0,0.517,1407115.2,1407115.2,10351,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663505,715482.00
08/01/2019 08:45,2,2.080,ACTIVE,213.74,351.67,60.006,1564663504,"201051344001025","174011545737251",29.28,25.50,0,330.93,381.12,61.7,57.7,0.499,1392557.1,1392557.1,10346,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663506,715483.00
08/01/2019 08:45,2,2.182,ACTIVE,213.96,354.07,59.980,1564663504,"201051344001093","174011545737251",29.28,25.30,0,330.93,379.62,64.7,60.6,0.526,1374155.8,1374155.8,10375,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663507,715484.00
08/01/2019 08:45,2,1.965,ACTIVE,213.96,351.37,60.012,1564663504,"201051344000458","174011545737251",28.96,25.80,0,332.43,375.11,57.7,53.8,0.482,1387578.2,1387578.2,10340,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663508,715485.00
08/01/2019 08:45,2,2.145,ACTIVE,213.51,350.77,60.012,1564663504,"201051344000890","174011545737251",28.98,26.30,0,330.63,377.82,63.0,58.9,0.513,1389422.1,1389422.1,10349,0,0,0,L,1122011218,1,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663509,715486.00
08/01/2019 08:45,2,2.133,ACTIVE,214.19,349.86,60.006,1564663504,"201051344000988","174011545737251",18.51,24.00,0,331.83,366.40,40.0,36.7,0.345,1051413.5,1051413.5,10338,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663510,715487.00
08/01/2019 08:45,2,2.051,ACTIVE,214.19,353.17,60.017,1564663504,"201051344000582","174011545737251",28.73,23.80,0,332.13,377.22,59.6,55.6,0.495,1366459.0,1366459.0,10341,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663511,715488.00
08/01/2019 08:45,2,2.092,ACTIVE,213.51,352.87,60.012,1564663504,"201051344000868","174011545737251",28.78,23.30,0,331.23,376.92,61.0,56.9,0.499,1374487.4,1374487.4,10338,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663512,715489.00
08/01/2019 08:45,2,1.988,ACTIVE,214.19,353.77,60.012,1564663504,"201051344000576","174011545737251",29.12,23.50,0,332.43,376.62,58.7,54.7,0.486,1390374.1,1390374.1,10367,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663513,715490.00
08/01/2019 08:45,2,2.068,ACTIVE,214.19,352.57,60.012,1564663504,"201051344001158","174011545737251",28.71,25.00,0,332.13,377.22,60.2,56.1,0.486,1367863.3,1367863.3,10337,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663514,715491.00
08/01/2019 08:45,2,2.049,ACTIVE,213.74,351.67,59.990,1564663504,"201051344000917","174011545737251",28.96,25.30,0,330.93,376.31,60.1,56.1,0.491,1383722.6,1383722.6,10374,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663515,715492.00
08/01/2019 08:45,2,2.129,ACTIVE,213.74,346.56,59.990,1564663504,"201051344000417","174011545737251",18.65,25.00,0,331.83,363.69,40.2,36.8,0.336,1091942.6,1091942.6,10367,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663516,715493.00
08/01/2019 08:45,2,2.057,ACTIVE,213.74,351.97,60.012,1564663504,"201051344000685","174011545737251",28.88,24.50,0,331.23,376.62,60.2,56.2,0.517,1389626.9,1389626.9,10355,0,0,0,L,1122011218,1,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663517,715494.00
08/01/2019 08:45,2,2.111,ACTIVE,214.19,352.27,59.975,1564663504,"201051344000651","174011545737251",28.82,24.30,0,332.13,377.82,61.6,57.6,0.504,1384214.9,1384214.9,10348,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663518,715495.00
08/01/2019 08:45,2,2.074,ACTIVE,213.29,351.97,60.006,1564663504,"201051344000594","174011545737251",28.77,25.30,0,330.63,376.01,60.5,56.4,0.499,1393922.5,1393922.5,10347,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663519,715496.00
08/01/2019 08:45,2,2.080,ACTIVE,213.96,354.07,60.012,1564663504,"201051344000469","174011545737251",29.20,23.50,0,331.53,378.72,61.5,57.4,0.530,1374253.7,1374253.7,10357,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663520,715497.00
08/01/2019 08:45,2,2.039,ACTIVE,213.96,352.87,60.017,1564663504,"201051344000585","174011545737251",29.26,26.30,0,331.83,376.31,60.4,56.4,0.499,1400064.8,1400064.8,10342,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663521,715498.00
08/01/2019 08:45,2,2.002,ACTIVE,214.64,353.47,60.006,1564663504,"201051344000853","174011545737251",29.02,24.80,0,333.93,376.92,58.9,54.9,0.477,1396946.5,1396946.5,10354,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663522,715499.00
08/01/2019 08:45,2,2.004,ACTIVE,213.74,351.67,60.012,1564663504,"201051344001145","174011545737251",29.02,24.50,0,331.83,375.71,59.0,55.0,0.482,1398532.9,1398532.9,10374,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663523,715500.00
08/01/2019 08:45,2,2.158,ACTIVE,213.74,353.77,60.006,1564663504,"201051344000438","174011545737251",28.77,24.80,0,331.83,378.72,62.9,58.8,0.508,1392056.2,1392056.2,10345,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663524,715501.00
08/01/2019 08:45,2,2.131,ACTIVE,213.74,351.97,60.012,1564663504,"201051344001135","174011545737251",28.73,24.80,0,330.93,377.22,62.1,58.0,0.499,1379808.7,1379808.7,10340,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663525,715502.00
08/01/2019 08:45,2,2.020,ACTIVE,213.96,352.27,60.006,1564663504,"201051344000983","174011545737251",28.96,24.80,0,330.63,375.71,59.2,55.2,0.491,1395213.9,1395213.9,10346,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663525,715503.00
08/01/2019 08:45,2,2.168,ACTIVE,213.74,353.17,60.017,1564663504,"201051344001203","174011545737251",29.08,25.30,0,332.43,379.62,63.8,59.7,0.535,1387948.3,1387948.3,10362,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663526,715504.00
08/01/2019 08:45,2,2.158,ACTIVE,213.29,351.67,60.001,1564663504,"201051344001230","174011545737251",28.69,27.50,0,329.43,376.62,62.7,58.6,0.526,1382254.5,1382254.5,10390,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663528,715505.00
08/01/2019 08:45,2,2.080,ACTIVE,213.06,351.67,60.033,1564663504,"201051344000646","174011545737251",28.69,26.00,0,330.93,378.42,60.5,56.5,0.508,1376289.0,1376289.0,10362,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663529,715506.00
08/01/2019 08:45,2,2.088,ACTIVE,213.96,351.37,60.028,1564663504,"201051344000867","174011545737251",28.90,24.50,0,330.63,376.31,61.1,57.0,0.504,1372373.1,1372373.1,10358,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663530,715507.00
08/01/2019 08:45,2,2.068,ACTIVE,214.19,353.47,60.017,1564663504,"201051344000633","174011545737251",28.84,24.80,0,332.43,377.52,60.5,56.4,0.486,1369064.0,1369064.0,10366,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663531,715508.00
08/01/2019 08:45,2,2.230,ACTIVE,213.29,352.27,60.017,1564663504,"201051344000955","174011545737251",28.88,25.50,0,329.73,377.52,65.3,61.1,0.548,1397043.1,1397043.1,10358,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663532,715509.00
08/01/2019 08:45,2,2.012,ACTIVE,213.96,351.67,60.017,1564663504,"201051344000648","174011545737251",28.82,23.30,0,332.43,376.92,58.8,54.8,0.491,1382558.0,1382558.0,10341,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663533,715510.00
