ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 08:45,2,2.070,ACTIVE,214.19,353.47,60.017,1564663504,"201051344000645","174011545737251",28.49,23.50,0,331.83,377.22,59.7,55.7,0.491,1388382.2,1388382.2,10349,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663534,715511.00
08/01/2019 08:45,2,2.002,ACTIVE,213.96,352.57,60.012,1564663504,"201051344000569","174011545737251",29.04,23.80,0,331.53,376.31,58.9,54.9,0.482,1405660.2,1405660.2,10343,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663535,715512.00
08/01/2019 08:45,2,2.109,ACTIVE,213.96,357.38,60.006,1564663504,"179051228000119","174011545737251",29.28,25.30,0,332.73,380.82,62.6,58.5,0.521,191556.2,191556.2,10443,0,0,0,L,46974696,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564663536,715513.00
08/01/2019 09:00,2,2.531,ACTIVE,214.87,357.08,60.006,1564664403,"201051344000579","174011545737251",28.86,27.30,0,324.62,385.93,74.0,69.5,0.623,1407130.9,1407130.9,10352,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664405,715514.00
08/01/2019 09:00,2,2.568,ACTIVE,214.87,356.48,60.017,1564664403,"201051344001025","174011545737251",28.78,28.00,0,322.21,389.24,74.9,70.4,0.605,1392573.0,1392573.0,10347,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664406,715515.00
08/01/2019 09:00,2,2.646,ACTIVE,215.09,359.18,60.012,1564664403,"201051344001093","174011545737251",28.96,27.80,0,322.51,388.64,77.7,73.0,0.641,1374172.3,1374172.3,10376,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664407,715516.00
08/01/2019 09:00,2,2.385,ACTIVE,214.87,355.58,60.012,1564664403,"201051344000458","174011545737251",29.16,28.30,0,324.32,382.93,70.4,66.0,0.588,1387593.1,1387593.1,10341,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664408,715517.00
08/01/2019 09:00,2,2.650,ACTIVE,214.64,356.48,60.012,1564664403,"201051344000890","174011545737251",28.15,29.30,0,322.21,386.53,75.6,71.0,0.619,1389438.2,1389438.2,10350,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664408,715518.00
08/01/2019 09:00,2,2.588,ACTIVE,214.87,352.57,60.038,1564664403,"201051344000988","174011545737251",18.57,25.50,0,324.62,372.71,48.7,45.1,0.415,1051423.7,1051423.7,10339,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664409,715519.00
08/01/2019 09:00,2,2.512,ACTIVE,215.32,356.78,60.006,1564664403,"201051344000582","174011545737251",28.49,25.80,0,321.91,386.23,72.4,67.9,0.601,1366474.3,1366474.3,10342,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664410,715520.00
08/01/2019 09:00,2,2.527,ACTIVE,214.41,357.08,60.006,1564664403,"201051344000868","174011545737251",28.88,25.00,0,322.81,385.63,73.9,69.4,0.601,1374503.1,1374503.1,10339,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664411,715521.00
08/01/2019 09:00,2,2.447,ACTIVE,215.09,358.28,60.006,1564664403,"201051344000576","174011545737251",28.98,25.80,0,323.41,385.03,71.9,67.5,0.588,1390389.3,1390389.3,10368,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664412,715522.00
08/01/2019 09:00,2,2.514,ACTIVE,215.09,357.38,60.001,1564664403,"201051344001158","174011545737251",28.67,27.00,0,322.81,385.93,72.9,68.4,0.610,1367878.8,1367878.8,10338,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664413,715523.00
08/01/2019 09:00,2,2.486,ACTIVE,215.09,356.48,60.012,1564664403,"201051344000917","174011545737251",28.94,28.00,0,323.11,384.73,73.0,68.5,0.597,1383738.0,1383738.0,10375,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664414,715524.00
08/01/2019 09:00,2,2.557,ACTIVE,214.87,350.47,60.012,1564664403,"201051344000417","174011545737251",18.69,28.30,0,322.51,370.00,48.4,44.8,0.407,1091952.8,1091952.8,10368,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664415,715525.00
08/01/2019 09:00,2,2.492,ACTIVE,214.64,357.38,59.996,1564664403,"201051344000685","174011545737251",28.96,26.80,0,320.41,385.63,73.1,68.6,0.632,1389642.4,1389642.4,10356,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664416,715526.00
08/01/2019 09:00,2,2.543,ACTIVE,215.32,357.68,60.006,1564664403,"201051344000651","174011545737251",28.96,26.50,0,324.02,386.23,74.7,70.1,0.597,1384230.7,1384230.7,10349,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664417,715527.00
08/01/2019 09:00,2,2.512,ACTIVE,214.19,356.18,60.006,1564664403,"201051344000594","174011545737251",28.77,27.80,0,321.01,384.73,73.2,68.7,0.614,1393938.0,1393938.0,10348,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664418,715528.00
08/01/2019 09:00,2,2.504,ACTIVE,215.09,357.68,60.017,1564664403,"201051344000469","174011545737251",29.38,24.50,0,324.02,386.83,74.5,70.0,0.641,1374269.6,1374269.6,10358,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664419,715529.00
08/01/2019 09:00,2,2.508,ACTIVE,215.32,358.28,60.006,1564664403,"201051344000585","174011545737251",28.98,28.50,0,323.11,385.63,73.7,69.2,0.614,1400080.4,1400080.4,10343,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664420,715530.00
08/01/2019 09:00,2,2.451,ACTIVE,215.54,357.08,60.001,1564664403,"201051344000853","174011545737251",28.98,26.80,0,324.92,385.03,72.0,67.6,0.592,1396961.7,1396961.7,10355,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664421,715531.00
08/01/2019 09:00,2,2.463,ACTIVE,214.87,356.48,60.001,1564664403,"201051344001145","174011545737251",28.75,26.50,0,322.81,385.03,71.7,67.3,0.601,1398548.0,1398548.0,10375,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664422,715532.00
08/01/2019 09:00,2,2.578,ACTIVE,215.09,357.38,60.001,1564664403,"201051344000438","174011545737251",28.98,28.00,0,323.11,387.14,75.7,71.1,0.601,1392072.3,1392072.3,10346,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664423,715533.00
08/01/2019 09:00,2,2.551,ACTIVE,214.87,356.78,60.001,1564664403,"201051344001135","174011545737251",29.00,26.50,0,322.51,385.93,74.9,70.4,0.610,1379824.6,1379824.6,10341,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664424,715534.00
08/01/2019 09:00,2,2.436,ACTIVE,214.87,356.78,60.001,1564664403,"201051344000983","174011545737251",29.32,26.80,0,323.41,385.03,72.3,67.9,0.597,1395229.2,1395229.2,10347,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664424,715535.00
08/01/2019 09:00,2,2.664,ACTIVE,215.32,358.58,60.006,1564664403,"201051344001203","174011545737251",28.51,27.80,0,322.51,389.24,76.9,72.3,0.645,1387964.7,1387964.7,10363,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664425,715536.00
08/01/2019 09:00,2,2.584,ACTIVE,214.41,355.88,60.006,1564664403,"201051344001230","174011545737251",28.96,30.30,0,321.31,385.93,75.8,71.2,0.641,1382270.6,1382270.6,10391,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664426,715537.00
08/01/2019 09:00,2,2.523,ACTIVE,214.41,356.48,60.006,1564664403,"201051344000646","174011545737251",28.71,28.50,0,321.91,385.93,73.3,68.9,0.614,1376304.6,1376304.6,10363,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664427,715538.00
08/01/2019 09:00,2,2.520,ACTIVE,214.64,356.78,60.006,1564664403,"201051344000867","174011545737251",29.02,26.80,0,322.51,384.73,74.1,69.6,0.601,1372388.9,1372388.9,10359,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664429,715539.00
08/01/2019 09:00,2,2.508,ACTIVE,214.87,356.78,60.006,1564664403,"201051344000633","174011545737251",28.82,28.80,0,321.91,388.64,73.2,68.7,0.605,1369079.5,1369079.5,10367,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664430,715540.00
08/01/2019 09:00,2,2.684,ACTIVE,214.41,357.08,59.985,1564664403,"201051344000955","174011545737251",28.71,28.00,0,320.71,387.14,78.0,73.4,0.650,1397059.8,1397059.8,10359,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664431,715541.00
08/01/2019 09:00,2,2.471,ACTIVE,214.87,356.48,60.001,1564664403,"201051344000648","174011545737251",28.61,25.00,0,323.72,385.63,71.6,67.2,0.597,1382573.2,1382573.2,10342,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664432,715542.00
08/01/2019 09:00,2,2.523,ACTIVE,215.09,357.68,60.017,1564664403,"201051344000645","174011545737251",28.47,25.30,0,324.62,385.93,72.8,68.3,0.597,1388397.6,1388397.6,10350,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664433,715543.00
08/01/2019 09:00,2,2.465,ACTIVE,214.87,357.38,60.017,1564664403,"201051344000569","174011545737251",28.78,25.30,0,324.02,385.33,71.9,67.4,0.601,1405675.4,1405675.4,10344,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664434,715544.00
08/01/2019 09:00,2,2.559,ACTIVE,215.09,361.59,60.001,1564664403,"179051228000119","174011545737251",29.20,27.00,0,325.52,389.54,75.7,71.1,0.636,191572.3,191572.3,10444,0,0,0,L,46974696,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564664435,715545.00
08/01/2019 09:15,2,3.010,ACTIVE,215.54,346.86,59.996,1564665304,"201051344000579","174011545737251",28.59,31.50,0,332.43,390.14,87.2,82.2,0.411,1407149.9,1407149.9,10353,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665305,715546.00
08/01/2019 09:15,2,3.037,ACTIVE,215.09,345.66,60.001,1564665304,"201051344001025","174011545737251",28.80,32.60,0,331.23,394.05,88.6,83.6,0.407,1392592.2,1392592.2,10348,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665306,715547.00
08/01/2019 09:15,2,3.127,ACTIVE,215.54,347.46,59.964,1564665304,"201051344001093","174011545737251",28.65,31.50,0,331.53,390.74,90.8,85.7,0.415,1374192.2,1374192.2,10377,0,0,0,L,1122011218,1,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665307,715548.00
08/01/2019 09:15,2,2.871,ACTIVE,215.32,345.36,59.985,1564665304,"201051344000458","174011545737251",28.84,32.20,0,333.93,387.44,83.9,79.0,0.389,1387611.3,1387611.3,10342,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665308,715549.00
08/01/2019 09:15,2,3.090,ACTIVE,214.64,345.06,60.001,1564665304,"201051344000890","174011545737251",28.39,33.50,0,331.53,388.94,88.9,83.8,0.407,1389457.7,1389457.7,10351,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665309,715550.00
08/01/2019 09:15,2,3.053,ACTIVE,215.32,353.17,60.001,1564665304,"201051344000988","174011545737251",18.55,27.00,0,333.03,376.62,57.4,53.4,0.486,1051436.0,1051436.0,10340,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665310,715551.00
08/01/2019 09:15,2,2.973,ACTIVE,215.54,347.16,59.996,1564665304,"201051344000582","174011545737251",28.45,28.80,0,332.73,390.44,85.7,80.8,0.402,1366493.0,1366493.0,10343,0,0,0,L,1122011218,1,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665311,715552.00
08/01/2019 09:15,2,2.982,ACTIVE,214.87,345.96,59.996,1564665304,"201051344000868","174011545737251",28.90,28.00,0,332.43,389.24,87.3,82.3,0.402,1374522.1,1374522.1,10340,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665312,715553.00
08/01/2019 09:15,2,2.855,ACTIVE,215.77,347.76,59.985,1564665304,"201051344000576","174011545737251",29.38,29.00,0,334.24,388.94,85.0,80.1,0.389,1390407.8,1390407.8,10369,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665313,715554.00
08/01/2019 09:15,2,3.006,ACTIVE,215.54,346.26,59.996,1564665304,"201051344001158","174011545737251",28.35,30.50,0,331.53,390.14,86.3,81.3,0.402,1367897.6,1367897.6,10339,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665314,715555.00
08/01/2019 09:15,2,2.951,ACTIVE,215.32,345.96,59.990,1564665304,"201051344000917","174011545737251",28.88,31.80,0,330.93,387.44,86.4,81.5,0.398,1383756.8,1383756.8,10376,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665315,715556.00
08/01/2019 09:15,2,2.967,ACTIVE,214.87,350.77,59.964,1564665304,"201051344000417","174011545737251",18.89,31.80,0,332.13,373.01,56.8,52.9,0.464,1091965.0,1091965.0,10369,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665316,715557.00
08/01/2019 09:15,2,2.988,ACTIVE,214.87,345.36,59.996,1564665304,"201051344000685","174011545737251",28.53,29.50,0,332.13,389.24,86.4,81.5,0.424,1389661.2,1389661.2,10357,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665316,715558.00
08/01/2019 09:15,2,3.047,ACTIVE,215.54,346.56,59.990,1564665304,"201051344000651","174011545737251",28.49,30.30,0,333.93,389.24,88.0,83.0,0.393,1384249.9,1384249.9,10350,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665317,715559.00
08/01/2019 09:15,2,2.984,ACTIVE,214.41,345.66,60.001,1564665304,"201051344000594","174011545737251",28.61,32.40,0,330.93,388.34,86.5,81.6,0.398,1393956.9,1393956.9,10349,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665318,715560.00
08/01/2019 09:15,2,3.012,ACTIVE,215.54,346.86,59.996,1564665304,"201051344000469","174011545737251",28.94,27.50,0,332.43,390.74,88.3,83.3,0.424,1374288.8,1374288.8,10359,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665319,715561.00
08/01/2019 09:15,2,3.018,ACTIVE,215.32,346.56,60.006,1564665304,"201051344000585","174011545737251",28.59,31.80,0,333.33,388.34,87.4,82.4,0.407,1400099.3,1400099.3,10344,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665320,715562.00
08/01/2019 09:15,2,2.908,ACTIVE,215.77,347.16,59.996,1564665304,"201051344000853","174011545737251",29.04,30.00,0,333.63,390.44,85.5,80.6,0.389,1396980.3,1396980.3,10356,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665321,715563.00
08/01/2019 09:15,2,2.916,ACTIVE,215.09,345.66,59.990,1564665304,"201051344001145","174011545737251",28.84,29.80,0,333.33,388.64,85.2,80.3,0.393,1398566.5,1398566.5,10376,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665322,715564.00
08/01/2019 09:15,2,3.090,ACTIVE,215.32,345.96,59.990,1564665304,"201051344000438","174011545737251",28.39,32.20,0,333.03,388.64,88.9,83.8,0.407,1392091.7,1392091.7,10347,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665323,715565.00
08/01/2019 09:15,2,3.084,ACTIVE,215.09,345.36,59.996,1564665304,"201051344001135","174011545737251",28.31,30.00,0,332.43,388.34,88.4,83.4,0.398,1379843.9,1379843.9,10342,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665324,715566.00
08/01/2019 09:15,2,2.930,ACTIVE,215.54,345.66,59.990,1564665304,"201051344000983","174011545737251",29.00,30.30,0,332.73,388.64,86.0,81.1,0.398,1395247.9,1395247.9,10348,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665325,715567.00
08/01/2019 09:15,2,3.100,ACTIVE,215.54,345.66,60.006,1564665304,"201051344001203","174011545737251",28.84,32.80,0,333.93,390.44,90.6,85.6,0.420,1387984.5,1387984.5,10364,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665326,715568.00
08/01/2019 09:15,2,3.090,ACTIVE,214.64,345.36,59.990,1564665304,"201051344001230","174011545737251",28.39,33.80,0,330.03,388.04,88.8,83.8,0.420,1382290.1,1382290.1,10392,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665327,715569.00
08/01/2019 09:15,2,2.986,ACTIVE,214.64,346.26,59.980,1564665304,"201051344000646","174011545737251",28.67,32.00,0,331.23,388.04,86.8,81.8,0.407,1376323.4,1376323.4,10364,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665328,715570.00
08/01/2019 09:15,2,3.004,ACTIVE,215.09,344.76,59.996,1564665304,"201051344000867","174011545737251",28.75,30.00,0,331.53,388.34,87.5,82.5,0.398,1372407.9,1372407.9,10360,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665329,715571.00
08/01/2019 09:15,2,2.969,ACTIVE,215.32,347.46,59.990,1564665304,"201051344000633","174011545737251",28.73,32.60,0,332.13,390.14,86.4,81.5,0.398,1369098.3,1369098.3,10368,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665331,715572.00
08/01/2019 09:15,2,3.160,ACTIVE,214.64,345.36,59.996,1564665304,"201051344000955","174011545737251",28.47,32.40,0,332.13,388.04,91.2,86.1,0.424,1397079.8,1397079.8,10360,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665331,715573.00
08/01/2019 09:15,2,2.947,ACTIVE,215.54,346.56,59.996,1564665304,"201051344000648","174011545737251",28.41,27.80,0,333.63,390.44,84.8,79.9,0.398,1382591.6,1382591.6,10343,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665332,715574.00
08/01/2019 09:15,2,2.979,ACTIVE,215.77,346.26,60.001,1564665304,"201051344000645","174011545737251",28.61,28.30,0,333.93,389.84,86.4,81.4,0.393,1388416.3,1388416.3,10351,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665333,715575.00
08/01/2019 09:15,2,2.924,ACTIVE,215.54,346.86,59.996,1564665304,"201051344000569","174011545737251",28.94,28.30,0,332.73,389.54,85.8,80.9,0.402,1405693.9,1405693.9,10345,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665334,715576.00
08/01/2019 09:15,2,3.059,ACTIVE,215.54,351.07,59.980,1564665304,"179051228000119","174011545737251",28.82,30.80,0,334.24,392.85,89.3,84.3,0.424,191591.8,191591.8,10445,0,0,0,L,46974696,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564665335,715577.00
08/01/2019 09:30,2,3.484,ACTIVE,215.77,348.96,60.022,1564666204,"201051344000579","174011545737251",28.37,33.80,0,334.84,373.61,100.0,94.6,0.473,1407172.0,1407172.0,10354,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666205,715578.00
08/01/2019 09:30,2,3.529,ACTIVE,214.87,347.16,60.028,1564666204,"201051344001025","174011545737251",28.51,35.60,0,329.13,371.21,101.8,96.4,0.468,1392614.7,1392614.7,10349,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666206,715579.00
08/01/2019 09:30,2,3.584,ACTIVE,215.09,349.26,60.028,1564666204,"201051344001093","174011545737251",28.65,34.30,0,333.03,374.21,104.0,98.5,0.477,1374215.2,1374215.2,10378,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666207,715580.00
08/01/2019 09:30,2,3.352,ACTIVE,215.54,347.76,60.033,1564666204,"201051344000458","174011545737251",28.61,35.60,0,333.33,371.51,97.1,91.8,0.451,1387632.6,1387632.6,10343,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666208,715581.00
08/01/2019 09:30,2,3.516,ACTIVE,214.19,346.56,59.990,1564666204,"201051344000890","174011545737251",28.53,36.50,0,332.43,370.60,101.5,96.1,0.468,1389480.2,1389480.2,10352,0,0,0,L,1122011218,1,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666209,715582.00
08/01/2019 09:30,2,3.508,ACTIVE,215.54,355.88,59.985,1564666204,"201051344000988","174011545737251",18.53,28.80,0,331.83,382.33,65.9,61.7,0.570,1051450.4,1051450.4,10341,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666210,715583.00
08/01/2019 09:30,2,3.467,ACTIVE,215.09,348.06,60.017,1564666204,"201051344000582","174011545737251",28.11,30.80,0,333.33,372.71,98.7,93.3,0.468,1366514.7,1366514.7,10344,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666211,715584.00
08/01/2019 09:30,2,3.506,ACTIVE,214.87,347.16,60.017,1564666204,"201051344000868","174011545737251",28.37,29.80,0,333.03,372.41,100.7,95.3,0.464,1374544.3,1374544.3,10341,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666212,715585.00
08/01/2019 09:30,2,3.381,ACTIVE,215.77,349.56,60.049,1564666204,"201051344000576","174011545737251",28.75,32.00,0,334.24,372.71,98.5,93.2,0.455,1390429.4,1390429.4,10370,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666213,715586.00
08/01/2019 09:30,2,3.465,ACTIVE,215.54,347.16,60.022,1564666204,"201051344001158","174011545737251",28.29,33.30,0,333.03,373.31,99.2,93.8,0.468,1367919.5,1367919.5,10340,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666214,715587.00
08/01/2019 09:30,2,3.447,ACTIVE,215.09,346.86,60.059,1564666204,"201051344000917","174011545737251",28.51,35.20,0,332.43,370.30,99.5,94.1,0.455,1383778.7,1383778.7,10377,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666215,715588.00
08/01/2019 09:30,2,3.514,ACTIVE,214.41,353.47,60.012,1564666204,"201051344000417","174011545737251",18.29,35.20,0,330.33,381.12,65.1,60.9,0.535,1091979.3,1091979.3,10370,0,0,0,L,1122011218,1,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666216,715589.00
08/01/2019 09:30,2,3.484,ACTIVE,214.19,347.76,60.006,1564666204,"201051344000685","174011545737251",28.21,32.40,0,332.73,370.00,99.7,94.3,0.491,1389683.2,1389683.2,10358,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666217,715590.00
08/01/2019 09:30,2,3.535,ACTIVE,215.09,346.86,60.022,1564666204,"201051344000651","174011545737251",28.25,32.60,0,332.73,372.71,101.2,95.7,0.451,1384272.2,1384272.2,10351,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666218,715591.00
08/01/2019 09:30,2,3.436,ACTIVE,214.64,346.86,60.033,1564666204,"201051344000594","174011545737251",28.59,35.80,0,331.83,369.40,99.5,94.1,0.460,1393978.8,1393978.8,10350,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666219,715592.00
08/01/2019 09:30,2,3.531,ACTIVE,215.54,348.66,60.006,1564666204,"201051344000469","174011545737251",28.39,29.00,0,333.03,374.21,101.5,96.1,0.482,1374311.2,1374311.2,10360,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666220,715593.00
08/01/2019 09:30,2,3.490,ACTIVE,215.09,347.76,60.012,1564666204,"201051344000585","174011545737251",28.51,34.50,0,333.33,372.41,100.8,95.4,0.477,1400121.6,1400121.6,10345,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666221,715594.00
08/01/2019 09:30,2,3.389,ACTIVE,216.22,347.46,60.022,1564666204,"201051344000853","174011545737251",28.88,32.80,0,334.84,372.41,99.2,93.8,0.455,1397002.0,1397002.0,10357,0,0,0,L,1122011218,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666221,715595.00
08/01/2019 09:30,2,3.402,ACTIVE,214.41,346.56,60.017,1564666204,"201051344001145","174011545737251",28.55,32.40,0,333.03,371.81,98.4,93.0,0.464,1398588.2,1398588.2,10377,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666222,715596.00
08/01/2019 09:30,2,3.578,ACTIVE,214.64,347.16,60.022,1564666204,"201051344000438","174011545737251",28.09,35.20,0,331.53,371.81,101.8,96.3,0.460,1392114.2,1392114.2,10348,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666223,715597.00
08/01/2019 09:30,2,3.578,ACTIVE,214.64,345.96,60.043,1564666204,"201051344001135","174011545737251",28.07,32.40,0,332.73,370.00,101.7,96.2,0.468,1379866.3,1379866.3,10343,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666224,715598.00
08/01/2019 09:30,2,3.395,ACTIVE,215.77,348.06,60.012,1564666204,"201051344000983","174011545737251",28.92,32.60,0,333.63,372.11,99.5,94.1,0.460,1395269.7,1395269.7,10349,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666225,715599.00
08/01/2019 09:30,2,3.609,ACTIVE,214.87,346.56,60.006,1564666204,"201051344001203","174011545737251",28.45,36.50,0,330.63,373.91,104.1,98.5,0.495,1388007.5,1388007.5,10365,0,0,0,L,1122011218,1,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666226,715600.00
08/01/2019 09:30,2,3.498,ACTIVE,214.19,346.86,60.033,1564666204,"201051344001230","174011545737251",28.78,36.50,0,329.43,369.40,101.9,96.4,0.482,1382312.6,1382312.6,10393,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666227,715601.00
08/01/2019 09:30,2,3.496,ACTIVE,213.96,345.66,60.028,1564666204,"201051344000646","174011545737251",28.25,35.20,0,330.33,369.70,100.0,94.6,0.468,1376345.5,1376345.5,10365,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666228,715602.00
08/01/2019 09:30,2,3.537,ACTIVE,215.09,347.16,60.012,1564666204,"201051344000867","174011545737251",28.11,32.80,0,333.03,371.21,100.8,95.3,0.464,1372430.1,1372430.1,10361,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666229,715603.00
08/01/2019 09:30,2,3.463,ACTIVE,215.32,348.96,60.017,1564666204,"201051344000633","174011545737251",28.39,38.20,0,332.43,372.11,99.6,94.2,0.451,1369120.2,1369120.2,10369,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666230,715604.00
08/01/2019 09:30,2,3.645,ACTIVE,213.96,345.66,60.054,1564666204,"201051344000955","174011545737251",28.23,35.00,0,330.93,370.30,104.2,98.6,0.495,1397102.9,1397102.9,10361,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666231,715605.00
08/01/2019 09:30,2,3.404,ACTIVE,215.54,348.66,60.038,1564666204,"201051344000648","174011545737251",28.41,30.50,0,333.93,372.71,97.9,92.6,0.464,1382613.1,1382613.1,10344,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666232,715606.00
08/01/2019 09:30,2,3.486,ACTIVE,215.77,348.06,60.028,1564666204,"201051344000645","174011545737251",28.19,30.80,0,333.93,372.71,99.6,94.2,0.455,1388438.2,1388438.2,10352,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666233,715607.00
08/01/2019 09:30,2,3.410,ACTIVE,215.54,347.76,60.001,1564666204,"201051344000569","174011545737251",28.71,30.50,0,333.93,373.31,99.2,93.8,0.468,1405715.7,1405715.7,10346,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666234,715608.00
08/01/2019 09:30,2,3.508,ACTIVE,215.54,353.17,60.033,1564666204,"179051228000119","174011545737251",28.96,32.80,0,334.54,374.51,103.0,97.5,0.495,191614.4,191614.4,10446,0,0,0,L,46974696,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564666235,715609.00
08/01/2019 09:45,2,3.934,ACTIVE,216.22,349.26,59.985,1564667104,"201051344000579","174011545737251",28.55,35.40,0,332.43,379.92,113.8,107.9,0.535,1407197.3,1407197.3,10355,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667105,715610.00
08/01/2019 09:45,2,3.998,ACTIVE,215.77,348.96,60.001,1564667104,"201051344001025","174011545737251",28.57,37.50,0,332.43,375.11,115.7,109.7,0.535,1392640.5,1392640.5,10350,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667106,715611.00
08/01/2019 09:45,2,4.096,ACTIVE,216.00,349.56,60.033,1564667104,"201051344001093","174011545737251",28.31,35.60,0,332.43,377.82,117.5,111.5,0.548,1374241.5,1374241.5,10379,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667107,715612.00
08/01/2019 09:45,2,3.842,ACTIVE,216.22,349.26,60.012,1564667104,"201051344000458","174011545737251",28.51,35.60,0,333.33,376.31,111.0,105.2,0.521,1387657.2,1387657.2,10344,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667108,715613.00
08/01/2019 09:45,2,4.066,ACTIVE,215.09,347.76,60.006,1564667104,"201051344000890","174011545737251",27.97,39.00,0,332.13,374.51,115.2,109.2,0.535,1389505.8,1389505.8,10353,0,0,0,L,1122011218,1,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667109,715614.00
08/01/2019 09:45,2,3.979,ACTIVE,216.45,358.28,59.996,1564667104,"201051344000988","174011545737251",18.59,29.50,0,331.23,387.44,74.9,70.4,0.641,1051466.9,1051466.9,10342,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667110,715615.00
08/01/2019 09:45,2,3.975,ACTIVE,216.22,349.86,60.001,1564667104,"201051344000582","174011545737251",27.83,32.20,0,333.03,375.41,112.0,106.2,0.526,1366539.7,1366539.7,10345,0,0,0,L,1122011218,1,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667111,715616.00
08/01/2019 09:45,2,4.018,ACTIVE,215.32,348.96,59.996,1564667104,"201051344000868","174011545737251",28.15,30.80,0,332.73,374.81,114.6,108.7,0.530,1374569.8,1374569.8,10342,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667112,715617.00
08/01/2019 09:45,2,3.852,ACTIVE,216.22,349.56,60.001,1564667104,"201051344000576","174011545737251",28.75,32.80,0,333.03,377.22,112.1,106.3,0.521,1390454.4,1390454.4,10371,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667113,715618.00
08/01/2019 09:45,2,3.918,ACTIVE,216.22,349.86,60.001,1564667104,"201051344001158","174011545737251",28.41,34.50,0,333.33,377.52,112.8,106.9,0.521,1367944.6,1367944.6,10341,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667114,715619.00
08/01/2019 09:45,2,3.939,ACTIVE,216.00,349.26,59.990,1564667104,"201051344000917","174011545737251",28.37,37.50,0,332.13,373.31,113.2,107.4,0.521,1383803.9,1383803.9,10378,0,0,0,L,1122011218,1,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667115,715620.00
08/01/2019 09:45,2,4.035,ACTIVE,215.32,354.67,60.001,1564667104,"201051344000417","174011545737251",17.93,38.00,0,329.73,382.93,73.4,68.9,0.610,1091995.5,1091995.5,10371,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667115,715621.00
08/01/2019 09:45,2,3.965,ACTIVE,215.32,349.26,60.006,1564667104,"201051344000685","174011545737251",27.69,34.00,0,331.83,373.61,111.2,105.4,0.544,1389708.1,1389708.1,10359,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667116,715622.00
08/01/2019 09:45,2,4.037,ACTIVE,216.22,349.56,59.996,1564667104,"201051344000651","174011545737251",28.03,35.20,0,333.33,376.92,114.6,108.7,0.521,1384297.7,1384297.7,10352,0,0,0,L,1122011218,1,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667117,715623.00
08/01/2019 09:45,2,3.922,ACTIVE,215.09,348.06,60.001,1564667104,"201051344000594","174011545737251",28.45,38.60,0,330.93,373.31,112.9,107.1,0.521,1394004.0,1394004.0,10351,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667118,715624.00
08/01/2019 09:45,2,3.965,ACTIVE,216.45,350.47,60.012,1564667104,"201051344000469","174011545737251",28.71,30.80,0,332.43,378.72,115.3,109.4,0.544,1374336.9,1374336.9,10361,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667119,715625.00
08/01/2019 09:45,2,3.951,ACTIVE,216.22,349.86,60.012,1564667104,"201051344000585","174011545737251",28.65,35.80,0,333.03,376.92,114.7,108.8,0.539,1400147.0,1400147.0,10346,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667120,715626.00
08/01/2019 09:45,2,3.889,ACTIVE,216.90,350.77,60.028,1564667104,"201051344000853","174011545737251",28.67,33.80,0,333.93,376.62,112.8,106.9,0.517,1397027.1,1397027.1,10358,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667121,715627.00
08/01/2019 09:45,2,3.912,ACTIVE,215.32,348.96,60.006,1564667104,"201051344001145","174011545737251",28.23,33.80,0,332.73,373.61,112.0,106.1,0.521,1398613.0,1398613.0,10378,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667122,715628.00
08/01/2019 09:45,2,3.996,ACTIVE,215.54,348.96,60.001,1564667104,"201051344000438","174011545737251",28.41,38.00,0,331.83,374.81,114.9,109.0,0.530,1392139.9,1392139.9,10349,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667123,715629.00
08/01/2019 09:45,2,4.006,ACTIVE,215.54,348.06,60.012,1564667104,"201051344001135","174011545737251",28.37,34.50,0,331.53,375.11,115.0,109.1,0.513,1379891.9,1379891.9,10344,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667124,715630.00
08/01/2019 09:45,2,3.900,ACTIVE,216.45,349.56,60.006,1564667104,"201051344000983","174011545737251",28.71,34.30,0,333.93,376.31,113.3,107.4,0.526,1395294.9,1395294.9,10350,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667125,715631.00
08/01/2019 09:45,2,4.096,ACTIVE,216.00,349.26,60.001,1564667104,"201051344001203","174011545737251",28.37,38.00,0,331.53,378.12,117.7,111.7,0.552,1388033.7,1388033.7,10366,0,0,0,L,1122011218,1,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667126,715632.00
08/01/2019 09:45,2,4.031,ACTIVE,214.87,347.46,60.017,1564667104,"201051344001230","174011545737251",28.35,38.00,0,328.52,373.31,115.8,109.8,0.552,1382338.4,1382338.4,10394,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667127,715633.00
08/01/2019 09:45,2,4.008,ACTIVE,214.87,347.76,59.980,1564667104,"201051344000646","174011545737251",27.87,37.00,0,330.33,374.21,113.1,107.3,0.535,1376370.7,1376370.7,10366,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667128,715634.00
08/01/2019 09:45,2,3.965,ACTIVE,215.77,348.66,60.001,1564667104,"201051344000867","174011545737251",28.49,34.00,0,332.43,373.91,114.4,108.5,0.521,1372455.6,1372455.6,10362,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667129,715635.00
08/01/2019 09:45,2,3.910,ACTIVE,215.77,349.86,60.017,1564667104,"201051344000633","174011545737251",28.51,40.60,0,331.83,379.02,112.9,107.1,0.521,1369145.4,1369145.4,10370,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667130,715636.00
08/01/2019 09:45,2,4.080,ACTIVE,214.87,348.06,60.017,1564667104,"201051344000955","174011545737251",28.39,36.30,0,331.23,374.21,117.3,111.3,0.561,1397129.1,1397129.1,10362,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667131,715637.00
08/01/2019 09:45,2,3.840,ACTIVE,216.00,349.26,60.012,1564667104,"201051344000648","174011545737251",28.63,32.00,0,334.24,377.22,111.4,105.6,0.530,1382637.8,1382637.8,10345,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667132,715638.00
08/01/2019 09:45,2,3.977,ACTIVE,216.22,349.56,60.017,1564667104,"201051344000645","174011545737251",28.15,31.30,0,334.24,377.52,113.4,107.5,0.521,1388463.4,1388463.4,10353,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667133,715639.00
08/01/2019 09:45,2,3.898,ACTIVE,216.00,349.26,60.022,1564667104,"201051344000569","174011545737251",28.55,31.50,0,334.24,376.62,112.7,106.9,0.535,1405740.7,1405740.7,10347,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667134,715640.00
08/01/2019 09:45,2,4.021,ACTIVE,216.22,354.67,60.017,1564667104,"179051228000119","174011545737251",28.61,34.30,0,335.44,378.42,116.5,110.5,0.561,191640.4,191640.4,10447,0,0,0,L,46974696,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564667135,715641.00
08/01/2019 10:00,2,4.369,ACTIVE,216.67,350.47,60.022,1564668003,"201051344000579","174011545737251",28.27,38.40,0,332.43,380.82,125.1,118.8,0.592,1407225.7,1407225.7,10356,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668005,715642.00
08/01/2019 10:00,2,4.471,ACTIVE,215.77,350.77,60.028,1564668003,"201051344001025","174011545737251",28.27,39.30,0,328.52,384.13,128.0,121.7,0.588,1392669.4,1392669.4,10351,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668006,715643.00
08/01/2019 10:00,2,4.461,ACTIVE,216.00,351.67,60.006,1564668003,"201051344001093","174011545737251",28.55,37.30,0,333.33,382.63,129.0,122.6,0.597,1374270.8,1374270.8,10380,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668007,715644.00
08/01/2019 10:00,2,4.316,ACTIVE,216.45,349.86,60.017,1564668003,"201051344000458","174011545737251",28.07,36.50,0,334.24,380.52,122.7,116.5,0.583,1387684.9,1387684.9,10345,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668008,715645.00
08/01/2019 10:00,2,4.518,ACTIVE,215.09,348.36,60.012,1564668003,"201051344000890","174011545737251",27.65,41.30,0,328.82,379.02,126.5,120.2,0.588,1389534.5,1389534.5,10354,0,0,0,L,1122011218,1,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668009,715646.00
08/01/2019 10:00,2,4.525,ACTIVE,216.45,348.06,59.996,1564668003,"201051344000988","174011545737251",18.01,32.20,0,332.13,391.34,82.6,77.8,0.393,1051485.5,1051485.5,10343,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668010,715647.00
08/01/2019 10:00,2,4.395,ACTIVE,216.22,350.47,60.001,1564668003,"201051344000582","174011545737251",27.85,33.80,0,332.13,380.22,124.0,117.7,0.588,1366567.7,1366567.7,10346,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668011,715648.00
08/01/2019 10:00,2,4.471,ACTIVE,215.54,350.47,60.006,1564668003,"201051344000868","174011545737251",27.97,32.20,0,333.63,381.42,126.7,120.4,0.583,1374598.4,1374598.4,10343,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668012,715649.00
08/01/2019 10:00,2,4.361,ACTIVE,216.67,352.57,60.006,1564668003,"201051344000576","174011545737251",28.09,35.00,0,333.03,380.82,124.0,117.8,0.579,1390482.4,1390482.4,10372,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668013,715650.00
08/01/2019 10:00,2,4.475,ACTIVE,216.45,351.07,60.012,1564668003,"201051344001158","174011545737251",27.45,36.00,0,333.63,381.12,124.5,118.2,0.583,1367972.8,1367972.8,10342,0,0,0,L,1122011218,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668014,715651.00
08/01/2019 10:00,2,4.387,ACTIVE,215.77,348.96,60.012,1564668003,"201051344000917","174011545737251",28.17,39.30,0,331.53,379.02,125.2,118.9,0.579,1383832.2,1383832.2,10379,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668014,715652.00
