ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 10:00,2,4.367,ACTIVE,215.32,345.06,60.006,1564668003,"201051344000417","174011545737251",18.29,41.50,0,331.53,386.83,81.0,76.2,0.376,1092013.7,1092013.7,10372,0,0,0,L,1122011218,1,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668015,715653.00
08/01/2019 10:00,2,4.445,ACTIVE,215.09,350.47,60.006,1564668003,"201051344000685","174011545737251",27.39,35.80,0,329.13,379.02,123.3,117.1,0.597,1389735.9,1389735.9,10360,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668016,715654.00
08/01/2019 10:00,2,4.504,ACTIVE,216.22,349.86,60.012,1564668003,"201051344000651","174011545737251",27.77,37.50,0,333.93,380.82,126.7,120.3,0.575,1384326.4,1384326.4,10353,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668017,715655.00
08/01/2019 10:00,2,4.365,ACTIVE,215.32,348.66,60.012,1564668003,"201051344000594","174011545737251",28.15,41.50,0,331.83,379.32,124.5,118.2,0.575,1394032.2,1394032.2,10352,0,0,0,L,1122011218,1,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668018,715656.00
08/01/2019 10:00,2,4.393,ACTIVE,216.67,351.37,60.017,1564668003,"201051344000469","174011545737251",28.53,32.00,0,333.03,382.33,127.0,120.6,0.605,1374365.7,1374365.7,10362,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668019,715657.00
08/01/2019 10:00,2,4.482,ACTIVE,216.22,351.07,60.038,1564668003,"201051344000585","174011545737251",27.95,38.00,0,332.13,380.82,126.8,120.5,0.601,1400175.7,1400175.7,10347,0,0,0,L,1122011218,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668020,715658.00
08/01/2019 10:00,2,4.387,ACTIVE,217.13,351.97,60.033,1564668003,"201051344000853","174011545737251",28.05,34.80,0,333.93,379.92,124.6,118.3,0.579,1397055.3,1397055.3,10359,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668021,715659.00
08/01/2019 10:00,2,4.383,ACTIVE,215.32,349.56,59.980,1564668003,"201051344001145","174011545737251",27.91,35.00,0,332.73,377.22,123.8,117.6,0.579,1398641.0,1398641.0,10379,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668022,715660.00
08/01/2019 10:00,2,4.463,ACTIVE,215.77,350.17,60.006,1564668003,"201051344000438","174011545737251",27.99,40.00,0,333.33,378.12,126.4,120.1,0.588,1392168.6,1392168.6,10350,0,0,0,L,1122011218,1,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668023,715661.00
08/01/2019 10:00,2,4.506,ACTIVE,215.54,349.26,60.012,1564668003,"201051344001135","174011545737251",27.83,36.50,0,330.93,379.32,126.9,120.6,0.583,1379920.7,1379920.7,10345,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668024,715662.00
08/01/2019 10:00,2,4.301,ACTIVE,216.45,349.86,60.001,1564668003,"201051344000983","174011545737251",28.65,36.30,0,333.93,380.82,124.9,118.6,0.579,1395323.2,1395323.2,10351,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668025,715663.00
08/01/2019 10:00,2,4.549,ACTIVE,216.00,350.17,60.001,1564668003,"201051344001203","174011545737251",28.13,41.50,0,329.43,381.42,129.6,123.1,0.605,1388063.2,1388063.2,10367,0,0,0,L,1122011218,1,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668026,715664.00
08/01/2019 10:00,2,4.438,ACTIVE,214.87,348.96,60.001,1564668003,"201051344001230","174011545737251",28.33,39.80,0,327.92,376.92,127.4,121.1,0.601,1382367.2,1382367.2,10395,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668027,715665.00
08/01/2019 10:00,2,4.434,ACTIVE,214.87,350.17,60.001,1564668003,"201051344000646","174011545737251",27.89,39.30,0,327.92,377.52,125.3,119.0,0.597,1376399.0,1376399.0,10367,0,0,0,L,1122011218,1,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668028,715666.00
08/01/2019 10:00,2,4.479,ACTIVE,215.77,348.66,60.012,1564668003,"201051344000867","174011545737251",27.79,36.30,0,333.63,380.52,126.0,119.7,0.579,1372484.1,1372484.1,10363,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668029,715667.00
08/01/2019 10:00,2,4.432,ACTIVE,215.77,350.47,60.001,1564668003,"201051344000633","174011545737251",27.69,42.00,0,331.23,381.42,124.3,118.1,0.579,1369173.5,1369173.5,10371,0,0,0,L,1122011218,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668030,715668.00
08/01/2019 10:00,2,4.553,ACTIVE,214.87,348.96,60.001,1564668003,"201051344000955","174011545737251",27.95,39.00,0,328.82,378.42,128.8,122.4,0.605,1397158.3,1397158.3,10363,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668031,715669.00
08/01/2019 10:00,2,4.322,ACTIVE,216.22,350.77,60.033,1564668003,"201051344000648","174011545737251",28.05,33.00,0,334.54,381.42,122.7,116.5,0.588,1382665.7,1382665.7,10346,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668032,715670.00
08/01/2019 10:00,2,4.361,ACTIVE,216.45,351.37,60.001,1564668003,"201051344000645","174011545737251",28.23,33.30,0,333.93,382.03,124.8,118.6,0.579,1388491.7,1388491.7,10354,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668033,715671.00
08/01/2019 10:00,2,4.377,ACTIVE,216.22,351.37,60.028,1564668003,"201051344000569","174011545737251",28.09,32.60,0,333.93,381.42,124.5,118.3,0.583,1405768.9,1405768.9,10348,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668034,715672.00
08/01/2019 10:00,2,4.418,ACTIVE,216.45,355.88,59.996,1564668003,"179051228000119","174011545737251",28.71,35.80,0,334.54,382.63,128.4,122.0,0.619,191669.5,191669.5,10448,0,0,0,L,46974696,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668035,715673.00
08/01/2019 10:15,2,4.824,ACTIVE,216.90,354.37,60.028,1564668904,"201051344000579","174011545737251",27.79,40.80,0,331.53,386.53,135.8,129.2,0.650,1407256.6,1407256.6,10357,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668905,715674.00
08/01/2019 10:15,2,4.920,ACTIVE,215.54,350.17,59.990,1564668904,"201051344001025","174011545737251",27.89,41.50,0,328.52,384.73,139.0,132.2,0.636,1392701.1,1392701.1,10352,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668906,715675.00
08/01/2019 10:15,2,4.842,ACTIVE,215.77,352.27,60.001,1564668904,"201051344001093","174011545737251",28.55,38.80,0,331.83,385.63,139.8,133.0,0.650,1374302.7,1374302.7,10381,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668907,715676.00
08/01/2019 10:15,2,4.723,ACTIVE,216.90,352.27,59.996,1564668904,"201051344000458","174011545737251",28.03,38.40,0,333.33,383.23,134.0,127.4,0.641,1387715.4,1387715.4,10346,0,0,0,L,1122011218,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668908,715677.00
08/01/2019 10:15,2,4.934,ACTIVE,214.87,349.26,59.985,1564668904,"201051344000890","174011545737251",27.45,43.60,0,332.43,380.82,137.2,130.5,0.636,1389565.8,1389565.8,10355,0,0,0,L,1122011218,1,123.36,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668909,715678.00
08/01/2019 10:15,2,4.885,ACTIVE,216.90,350.17,59.990,1564668904,"201051344000988","174011545737251",18.11,34.00,0,333.63,371.21,89.6,84.6,0.424,1051505.7,1051505.7,10344,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668910,715679.00
08/01/2019 10:15,2,4.824,ACTIVE,216.00,352.57,60.001,1564668904,"201051344000582","174011545737251",27.65,35.20,0,333.33,384.73,135.0,128.4,0.636,1366598.5,1366598.5,10347,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668911,715680.00
08/01/2019 10:15,2,4.840,ACTIVE,215.77,351.07,60.001,1564668904,"201051344000868","174011545737251",28.15,33.30,0,333.63,385.63,138.0,131.2,0.641,1374629.8,1374629.8,10344,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668912,715681.00
08/01/2019 10:15,2,4.715,ACTIVE,216.67,354.67,59.996,1564668904,"201051344000576","174011545737251",28.35,36.80,0,332.13,383.53,135.3,128.7,0.632,1390513.2,1390513.2,10373,0,0,0,L,1122011218,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668912,715682.00
08/01/2019 10:15,2,4.881,ACTIVE,216.90,352.87,60.001,1564668904,"201051344001158","174011545737251",27.31,38.00,0,333.33,383.83,134.9,128.3,0.632,1368003.5,1368003.5,10343,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668913,715683.00
08/01/2019 10:15,2,4.766,ACTIVE,215.54,351.37,60.012,1564668904,"201051344000917","174011545737251",28.21,40.80,0,329.43,382.63,136.1,129.4,0.636,1383863.2,1383863.2,10380,0,0,0,L,1122011218,1,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668914,715684.00
08/01/2019 10:15,2,4.799,ACTIVE,215.09,345.66,59.969,1564668904,"201051344000417","174011545737251",18.03,45.80,0,332.13,365.80,87.7,82.7,0.398,1092033.5,1092033.5,10373,0,0,0,L,1122011218,1,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668915,715685.00
08/01/2019 10:15,2,4.830,ACTIVE,214.87,350.77,60.033,1564668904,"201051344000685","174011545737251",27.29,38.20,0,332.73,380.22,133.5,126.9,0.654,1389766.3,1389766.3,10361,0,0,0,L,1122011218,1,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668916,715686.00
08/01/2019 10:15,2,4.930,ACTIVE,216.22,352.57,60.033,1564668904,"201051344000651","174011545737251",27.53,38.40,0,332.73,384.43,137.4,130.7,0.632,1384357.8,1384357.8,10354,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668917,715687.00
08/01/2019 10:15,2,4.754,ACTIVE,215.32,351.97,59.985,1564668904,"201051344000594","174011545737251",28.07,43.80,0,332.13,384.13,135.2,128.6,0.636,1394063.0,1394063.0,10353,0,0,0,L,1122011218,1,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668918,715688.00
08/01/2019 10:15,2,4.832,ACTIVE,216.90,351.37,60.038,1564668904,"201051344000469","174011545737251",28.27,33.30,0,332.13,386.53,138.2,131.5,0.645,1374397.1,1374397.1,10363,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668919,715689.00
08/01/2019 10:15,2,4.852,ACTIVE,216.00,351.67,60.049,1564668904,"201051344000585","174011545737251",28.11,39.00,0,333.03,384.43,138.0,131.3,0.654,1400207.2,1400207.2,10348,0,0,0,L,1122011218,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668920,715690.00
08/01/2019 10:15,2,4.746,ACTIVE,217.35,353.47,60.006,1564668904,"201051344000853","174011545737251",28.33,37.00,0,333.33,384.13,136.3,129.6,0.636,1397086.3,1397086.3,10360,0,0,0,L,1122011218,1,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668921,715691.00
08/01/2019 10:15,2,4.725,ACTIVE,215.09,349.86,60.001,1564668904,"201051344001145","174011545737251",28.11,36.80,0,333.33,382.63,134.4,127.8,0.632,1398671.7,1398671.7,10380,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668922,715692.00
08/01/2019 10:15,2,4.906,ACTIVE,215.32,351.07,60.012,1564668904,"201051344000438","174011545737251",27.51,42.00,0,333.33,383.53,136.8,130.1,0.641,1392199.8,1392199.8,10351,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668923,715693.00
08/01/2019 10:15,2,4.910,ACTIVE,215.09,349.86,60.054,1564668904,"201051344001135","174011545737251",27.67,38.00,0,333.03,383.23,137.6,130.9,0.632,1379952.1,1379952.1,10346,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668924,715694.00
08/01/2019 10:15,2,4.742,ACTIVE,216.90,352.57,60.028,1564668904,"201051344000983","174011545737251",28.41,37.30,0,333.03,384.73,136.3,129.6,0.658,1395354.2,1395354.2,10352,0,0,0,L,1122011218,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668925,715695.00
08/01/2019 10:15,2,4.971,ACTIVE,215.77,351.67,59.969,1564668904,"201051344001203","174011545737251",27.93,43.20,0,329.43,388.04,140.7,133.8,0.667,1388095.2,1388095.2,10368,0,0,0,L,1122011218,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668926,715696.00
08/01/2019 10:15,2,4.875,ACTIVE,214.41,348.96,60.006,1564668904,"201051344001230","174011545737251",27.99,42.00,0,329.13,380.22,138.2,131.5,0.667,1382398.7,1382398.7,10396,0,0,0,L,1122011218,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668927,715697.00
08/01/2019 10:15,2,4.842,ACTIVE,214.64,351.07,59.996,1564668904,"201051344000646","174011545737251",27.65,41.80,0,326.42,382.93,135.5,128.8,0.650,1376430.0,1376430.0,10368,0,0,0,L,1122011218,1,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668928,715698.00
08/01/2019 10:15,2,4.789,ACTIVE,216.00,351.07,60.028,1564668904,"201051344000867","174011545737251",28.27,37.80,0,333.03,384.43,137.1,130.4,0.632,1372515.4,1372515.4,10364,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668929,715699.00
08/01/2019 10:15,2,4.818,ACTIVE,216.00,352.27,60.038,1564668904,"201051344000633","174011545737251",27.71,43.80,0,331.53,383.53,135.3,128.6,0.628,1369204.4,1369204.4,10372,0,0,0,L,1122011218,1,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668930,715700.00
08/01/2019 10:15,2,4.955,ACTIVE,214.64,349.56,60.006,1564668904,"201051344000955","174011545737251",27.67,41.30,0,329.73,382.63,138.9,132.1,0.654,1397190.1,1397190.1,10364,0,0,0,L,1122011218,1,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668931,715701.00
08/01/2019 10:15,2,4.707,ACTIVE,216.45,352.27,60.017,1564668904,"201051344000648","174011545737251",28.03,34.80,0,333.63,384.13,133.7,127.1,0.636,1382696.1,1382696.1,10347,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668932,715702.00
08/01/2019 10:15,2,4.832,ACTIVE,216.67,354.07,59.996,1564668904,"201051344000645","174011545737251",27.73,34.30,0,333.33,384.13,135.7,129.1,0.623,1388522.6,1388522.6,10355,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668933,715703.00
08/01/2019 10:15,2,4.803,ACTIVE,216.45,352.57,60.017,1564668904,"201051344000569","174011545737251",27.95,34.30,0,333.33,385.33,135.9,129.2,0.641,1405799.9,1405799.9,10349,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668934,715704.00
08/01/2019 10:15,2,4.877,ACTIVE,216.45,357.38,60.006,1564668904,"179051228000119","174011545737251",28.25,37.50,0,336.34,386.53,139.6,132.8,0.676,191701.4,191701.4,10449,0,0,0,L,46974696,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564668935,715705.00
08/01/2019 10:30,2,5.283,ACTIVE,216.67,354.37,60.022,1564669805,"201051344000579","174011545737251",27.17,42.80,0,329.73,389.84,145.5,138.5,0.689,1407290.2,1407290.2,10358,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669806,715706.00
08/01/2019 10:30,2,5.295,ACTIVE,215.54,351.67,59.985,1564669805,"201051344001025","174011545737251",27.85,42.50,0,329.43,386.53,149.3,142.1,0.685,1392735.4,1392735.4,10353,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669807,715707.00
08/01/2019 10:30,2,5.354,ACTIVE,215.77,352.57,60.017,1564669805,"201051344001093","174011545737251",27.61,39.80,0,333.03,388.94,149.7,142.6,0.698,1374337.3,1374337.3,10382,0,0,0,L,1122011218,1,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669808,715708.00
08/01/2019 10:30,2,5.092,ACTIVE,216.67,353.77,60.022,1564669805,"201051344000458","174011545737251",27.83,40.20,0,333.03,386.53,143.5,136.6,0.689,1387748.4,1387748.4,10347,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669809,715709.00
08/01/2019 10:30,2,5.250,ACTIVE,214.64,350.17,60.049,1564669805,"201051344000890","174011545737251",27.63,45.30,0,329.73,384.13,146.9,139.9,0.685,1389599.7,1389599.7,10356,0,0,0,L,1122011218,1,123.36,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669810,715710.00
08/01/2019 10:30,2,5.260,ACTIVE,216.67,351.07,60.012,1564669805,"201051344000988","174011545737251",17.91,36.00,0,333.33,372.41,95.4,90.2,0.455,1051527.6,1051527.6,10345,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669811,715711.00
08/01/2019 10:30,2,5.238,ACTIVE,215.77,353.17,60.033,1564669805,"201051344000582","174011545737251",27.33,37.00,0,333.03,387.74,145.0,138.0,0.685,1366631.8,1366631.8,10348,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669811,715712.00
08/01/2019 10:30,2,5.316,ACTIVE,215.77,352.57,60.012,1564669805,"201051344000868","174011545737251",27.41,35.40,0,332.73,388.64,147.6,140.6,0.676,1374663.8,1374663.8,10345,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669812,715713.00
08/01/2019 10:30,2,5.115,ACTIVE,216.67,354.37,60.028,1564669805,"201051344000576","174011545737251",27.95,38.40,0,332.13,386.83,144.8,137.8,0.676,1390546.5,1390546.5,10374,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669813,715714.00
08/01/2019 10:30,2,5.244,ACTIVE,216.67,353.77,60.012,1564669805,"201051344001158","174011545737251",27.19,40.80,0,332.43,386.53,144.4,137.5,0.681,1368036.8,1368036.8,10344,0,0,0,L,1122011218,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669814,715715.00
08/01/2019 10:30,2,5.273,ACTIVE,215.77,352.57,60.022,1564669805,"201051344000917","174011545737251",27.35,42.30,0,331.83,384.43,146.1,139.1,0.685,1383896.8,1383896.8,10381,0,0,0,L,1122011218,1,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669815,715716.00
08/01/2019 10:30,2,5.184,ACTIVE,214.87,345.96,60.022,1564669805,"201051344000417","174011545737251",17.89,48.30,0,332.13,366.70,94.0,88.8,0.438,1092055.0,1092055.0,10374,0,0,0,L,1122011218,1,122.91,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669816,715717.00
08/01/2019 10:30,2,5.184,ACTIVE,215.09,351.97,60.022,1564669805,"201051344000685","174011545737251",27.33,39.50,0,332.13,382.93,143.4,136.5,0.703,1389799.3,1389799.3,10362,0,0,0,L,1122011218,1,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669817,715718.00
08/01/2019 10:30,2,5.309,ACTIVE,216.22,353.77,60.012,1564669805,"201051344000651","174011545737251",27.45,39.50,0,333.63,387.74,147.6,140.5,0.681,1384391.7,1384391.7,10355,0,0,0,L,1122011218,1,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669818,715719.00
08/01/2019 10:30,2,5.207,ACTIVE,215.09,352.27,60.017,1564669805,"201051344000594","174011545737251",27.51,46.40,0,332.43,386.83,145.2,138.2,0.672,1394096.4,1394096.4,10354,0,0,0,L,1122011218,1,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669819,715720.00
08/01/2019 10:30,2,5.273,ACTIVE,216.90,355.58,60.001,1564669805,"201051344000469","174011545737251",27.77,35.20,0,332.13,388.04,148.3,141.2,0.712,1374431.3,1374431.3,10364,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669820,715721.00
08/01/2019 10:30,2,5.283,ACTIVE,216.22,353.17,60.033,1564669805,"201051344000585","174011545737251",27.81,41.80,0,333.03,388.64,148.7,141.6,0.707,1400241.3,1400241.3,10349,0,0,0,L,1122011218,1,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669821,715722.00
08/01/2019 10:30,2,5.197,ACTIVE,217.13,355.28,60.012,1564669805,"201051344000853","174011545737251",27.77,38.60,0,333.03,386.83,146.2,139.2,0.676,1397119.9,1397119.9,10361,0,0,0,L,1122011218,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669822,715723.00
08/01/2019 10:30,2,5.170,ACTIVE,214.87,351.67,60.022,1564669805,"201051344001145","174011545737251",27.65,38.60,0,332.73,383.83,144.6,137.7,0.676,1398705.0,1398705.0,10381,0,0,0,L,1122011218,1,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669823,715724.00
08/01/2019 10:30,2,5.324,ACTIVE,215.32,352.87,60.017,1564669805,"201051344000438","174011545737251",27.17,43.20,0,332.73,386.23,146.6,139.6,0.681,1392233.6,1392233.6,10352,0,0,0,L,1122011218,1,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669824,715725.00
08/01/2019 10:30,2,5.311,ACTIVE,215.54,351.97,60.022,1564669805,"201051344001135","174011545737251",27.49,39.30,0,331.53,385.33,147.8,140.7,0.681,1379986.1,1379986.1,10347,0,0,0,L,1122011218,1,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669825,715726.00
08/01/2019 10:30,2,5.143,ACTIVE,216.67,355.28,60.017,1564669805,"201051344000983","174011545737251",28.11,39.00,0,330.93,387.44,146.4,139.3,0.707,1395387.8,1395387.8,10353,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669825,715727.00
08/01/2019 10:30,2,5.418,ACTIVE,215.77,352.87,60.017,1564669805,"201051344001203","174011545737251",27.41,44.30,0,330.03,387.74,150.4,143.2,0.698,1388130.0,1388130.0,10369,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669826,715728.00
08/01/2019 10:30,2,5.232,ACTIVE,214.64,350.77,60.028,1564669805,"201051344001230","174011545737251",27.93,43.60,0,327.32,383.23,147.9,140.9,0.707,1382432.8,1382432.8,10397,0,0,0,L,1122011218,1,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669827,715729.00
08/01/2019 10:30,2,5.230,ACTIVE,214.87,351.97,60.022,1564669805,"201051344000646","174011545737251",27.53,44.00,0,328.52,385.33,145.8,138.8,0.703,1376463.5,1376463.5,10369,0,0,0,L,1122011218,1,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669829,715730.00
08/01/2019 10:30,2,5.242,ACTIVE,215.77,354.07,60.017,1564669805,"201051344000867","174011545737251",27.67,40.40,0,333.33,386.83,147.0,140.0,0.676,1372549.2,1372549.2,10365,0,0,0,L,1122011218,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669830,715731.00
08/01/2019 10:30,2,5.191,ACTIVE,215.77,354.67,60.006,1564669805,"201051344000633","174011545737251",27.57,46.00,0,329.43,388.04,145.1,138.1,0.672,1369237.7,1369237.7,10373,0,0,0,L,1122011218,1,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669831,715732.00
08/01/2019 10:30,2,5.373,ACTIVE,214.87,351.07,60.006,1564669805,"201051344000955","174011545737251",27.37,42.80,0,327.92,384.43,148.9,141.8,0.707,1397224.4,1397224.4,10365,0,0,0,L,1122011218,1,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669832,715733.00
08/01/2019 10:30,2,5.156,ACTIVE,216.22,354.07,60.022,1564669805,"201051344000648","174011545737251",27.43,37.00,0,333.03,387.14,143.3,136.4,0.676,1382729.1,1382729.1,10348,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669833,715734.00
08/01/2019 10:30,2,5.199,ACTIVE,216.67,355.28,60.028,1564669805,"201051344000645","174011545737251",27.59,37.00,0,332.73,387.14,145.1,138.1,0.672,1388556.1,1388556.1,10356,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669834,715735.00
08/01/2019 10:30,2,5.166,ACTIVE,216.45,354.67,60.012,1564669805,"201051344000569","174011545737251",28.01,36.00,0,332.73,388.34,146.5,139.5,0.698,1405833.5,1405833.5,10350,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669835,715736.00
08/01/2019 10:30,2,5.246,ACTIVE,216.45,359.48,60.017,1564669805,"179051228000119","174011545737251",28.21,38.80,0,337.24,389.84,149.8,142.7,0.720,191735.9,191735.9,10450,0,0,0,L,46974696,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564669836,715737.00
08/01/2019 10:45,2,5.299,ACTIVE,216.67,353.17,59.980,1564670704,"201051344000579","174011545737251",27.51,44.50,0,329.13,390.44,147.6,140.6,0.707,1407325.7,1407325.7,10359,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670705,715738.00
08/01/2019 10:45,2,5.416,ACTIVE,215.77,352.57,60.006,1564670704,"201051344001025","174011545737251",27.59,44.30,0,332.73,391.64,151.2,144.1,0.698,1392771.8,1392771.8,10354,0,0,0,L,1122011218,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670706,715739.00
08/01/2019 10:45,2,5.410,ACTIVE,216.00,356.78,59.985,1564670704,"201051344001093","174011545737251",27.63,41.30,0,331.53,391.94,151.3,144.1,0.720,1374373.8,1374373.8,10383,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670707,715740.00
08/01/2019 10:45,2,5.250,ACTIVE,216.90,352.87,59.990,1564670704,"201051344000458","174011545737251",27.51,41.50,0,332.13,389.24,146.2,139.2,0.694,1387783.5,1387783.5,10348,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670708,715741.00
08/01/2019 10:45,2,5.348,ACTIVE,214.87,351.37,59.969,1564670704,"201051344000890","174011545737251",27.45,47.50,0,330.93,389.84,148.7,141.6,0.698,1389635.5,1389635.5,10357,0,0,0,L,1122011218,1,123.36,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670709,715742.00
08/01/2019 10:45,2,5.355,ACTIVE,216.90,350.77,59.953,1564670704,"201051344000988","174011545737251",17.91,37.50,0,332.43,374.81,97.2,91.9,0.464,1051550.7,1051550.7,10346,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670710,715743.00
08/01/2019 10:45,2,5.330,ACTIVE,216.22,354.07,59.975,1564670704,"201051344000582","174011545737251",27.27,38.80,0,332.43,391.34,147.3,140.3,0.698,1366667.2,1366667.2,10349,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670711,715744.00
08/01/2019 10:45,2,5.418,ACTIVE,216.00,353.17,59.985,1564670704,"201051344000868","174011545737251",27.45,36.30,0,332.43,391.04,150.6,143.4,0.694,1374700.0,1374700.0,10346,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670712,715745.00
08/01/2019 10:45,2,5.273,ACTIVE,217.13,355.28,59.990,1564670704,"201051344000576","174011545737251",27.67,39.50,0,332.13,389.54,147.8,140.7,0.694,1390581.9,1390581.9,10375,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670712,715746.00
08/01/2019 10:45,2,5.266,ACTIVE,216.90,354.07,59.980,1564670704,"201051344001158","174011545737251",27.53,42.30,0,332.13,389.24,146.8,139.8,0.672,1368072.1,1368072.1,10345,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670713,715747.00
08/01/2019 10:45,2,5.369,ACTIVE,215.77,352.57,59.996,1564670704,"201051344000917","174011545737251",27.27,43.80,0,332.73,389.54,148.3,141.2,0.689,1383932.5,1383932.5,10382,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670714,715748.00
08/01/2019 10:45,2,5.213,ACTIVE,215.09,347.46,60.001,1564670704,"201051344000417","174011545737251",17.97,50.20,0,332.43,372.41,95.0,89.8,0.451,1092077.7,1092077.7,10375,0,0,0,L,1122011218,1,123.14,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670715,715749.00
08/01/2019 10:45,2,5.402,ACTIVE,214.87,351.67,60.017,1564670704,"201051344000685","174011545737251",26.60,40.80,0,332.13,388.64,145.6,138.6,0.716,1389834.3,1389834.3,10363,0,0,0,L,1122011218,1,123.81,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670716,715750.00
08/01/2019 10:45,2,5.443,ACTIVE,216.45,354.07,60.006,1564670704,"201051344000651","174011545737251",27.12,41.00,0,331.83,390.14,149.4,142.3,0.685,1384427.7,1384427.7,10356,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670717,715751.00
08/01/2019 10:45,2,5.373,ACTIVE,215.32,353.17,59.985,1564670704,"201051344000594","174011545737251",26.96,48.30,0,332.13,390.44,146.7,139.6,0.685,1394131.8,1394131.8,10355,0,0,0,L,1122011218,1,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670718,715752.00
08/01/2019 10:45,2,5.332,ACTIVE,216.90,355.58,59.980,1564670704,"201051344000469","174011545737251",27.79,37.00,0,331.83,390.74,150.1,142.9,0.712,1374467.5,1374467.5,10365,0,0,0,L,1122011218,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670719,715753.00
08/01/2019 10:45,2,5.424,ACTIVE,216.00,352.87,59.980,1564670704,"201051344000585","174011545737251",27.35,43.00,0,332.13,390.14,150.3,143.1,0.720,1400277.6,1400277.6,10350,0,0,0,L,1122011218,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670720,715754.00
08/01/2019 10:45,2,5.275,ACTIVE,217.35,356.18,59.980,1564670704,"201051344000853","174011545737251",27.67,39.80,0,333.63,391.34,147.8,140.8,0.685,1397155.6,1397155.6,10362,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670721,715755.00
08/01/2019 10:45,2,5.248,ACTIVE,215.32,352.27,59.969,1564670704,"201051344001145","174011545737251",27.47,39.80,0,333.03,389.84,146.0,139.0,0.689,1398740.3,1398740.3,10382,0,0,0,L,1122011218,1,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670722,715756.00
08/01/2019 10:45,2,5.328,ACTIVE,215.54,352.57,59.985,1564670704,"201051344000438","174011545737251",27.23,45.50,0,333.33,390.14,147.1,140.0,0.685,1392269.3,1392269.3,10353,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670723,715757.00
08/01/2019 10:45,2,5.395,ACTIVE,215.77,353.77,59.953,1564670704,"201051344001135","174011545737251",27.19,41.00,0,333.33,390.74,148.6,141.5,0.685,1380022.0,1380022.0,10348,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670724,715758.00
08/01/2019 10:45,2,5.307,ACTIVE,216.90,354.07,60.012,1564670704,"201051344000983","174011545737251",27.47,39.80,0,330.93,389.84,147.7,140.6,0.689,1395423.6,1395423.6,10354,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670725,715759.00
08/01/2019 10:45,2,5.430,ACTIVE,215.77,351.67,60.001,1564670704,"201051344001203","174011545737251",27.57,46.60,0,332.43,391.04,151.5,144.3,0.707,1388166.7,1388166.7,10370,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670726,715760.00
08/01/2019 10:45,2,5.334,ACTIVE,214.64,351.67,60.017,1564670704,"201051344001230","174011545737251",27.49,45.30,0,328.52,389.24,148.5,141.4,0.707,1382468.9,1382468.9,10398,0,0,0,L,1122011218,1,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670727,715761.00
08/01/2019 10:45,2,5.342,ACTIVE,214.87,351.67,59.985,1564670704,"201051344000646","174011545737251",27.14,47.50,0,327.62,389.24,146.8,139.8,0.685,1376499.0,1376499.0,10370,0,0,0,L,1122011218,1,123.36,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670728,715762.00
08/01/2019 10:45,2,5.324,ACTIVE,216.00,352.27,59.980,1564670704,"201051344000867","174011545737251",27.59,41.80,0,332.73,390.14,148.9,141.8,0.694,1372585.1,1372585.1,10366,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670729,715763.00
08/01/2019 10:45,2,5.361,ACTIVE,216.00,353.77,60.028,1564670704,"201051344000633","174011545737251",27.04,47.30,0,329.43,389.24,146.8,139.8,0.681,1369273.1,1369273.1,10374,0,0,0,L,1122011218,1,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670730,715764.00
08/01/2019 10:45,2,5.453,ACTIVE,214.87,351.37,60.012,1564670704,"201051344000955","174011545737251",27.15,44.00,0,331.83,389.84,149.9,142.7,0.720,1397260.7,1397260.7,10366,0,0,0,L,1122011218,1,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670731,715765.00
08/01/2019 10:45,2,5.262,ACTIVE,216.67,353.77,60.017,1564670704,"201051344000648","174011545737251",27.37,38.40,0,332.43,389.54,145.9,138.9,0.694,1382764.1,1382764.1,10349,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670732,715766.00
08/01/2019 10:45,2,5.338,ACTIVE,216.90,353.77,60.001,1564670704,"201051344000645","174011545737251",27.41,37.80,0,332.73,389.24,148.3,141.2,0.681,1388591.6,1388591.6,10357,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670733,715767.00
08/01/2019 10:45,2,5.314,ACTIVE,216.67,353.17,59.969,1564670704,"201051344000569","174011545737251",27.73,36.50,0,331.83,390.44,149.2,142.0,0.707,1405869.3,1405869.3,10351,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670734,715768.00
08/01/2019 10:45,2,5.350,ACTIVE,216.67,360.69,59.980,1564670704,"179051228000119","174011545737251",28.19,40.20,0,337.24,395.55,152.8,145.5,0.742,191772.4,191772.4,10451,0,0,0,L,46974696,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564670735,715769.00
08/01/2019 11:00,2,5.990,ACTIVE,217.35,357.38,60.054,1564671604,"201051344000579","174011545737251",27.17,46.00,0,331.83,394.35,164.8,157.2,0.782,1407363.5,1407363.5,10360,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671605,715770.00
08/01/2019 11:00,2,6.098,ACTIVE,216.00,354.37,60.049,1564671604,"201051344001025","174011545737251",27.33,46.20,0,326.72,395.55,168.7,160.9,0.756,1392810.6,1392810.6,10355,0,0,0,L,1122011218,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671606,715771.00
08/01/2019 11:00,2,5.984,ACTIVE,216.22,356.78,60.049,1564671604,"201051344001093","174011545737251",27.83,43.60,0,331.83,394.65,168.7,160.9,0.782,1374412.6,1374412.6,10384,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671607,715772.00
08/01/2019 11:00,2,5.920,ACTIVE,217.35,357.38,60.038,1564671604,"201051344000458","174011545737251",27.33,43.00,0,332.13,392.25,163.8,156.2,0.769,1387821.0,1387821.0,10349,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671608,715773.00
08/01/2019 11:00,2,6.062,ACTIVE,215.09,352.87,60.033,1564671604,"201051344000890","174011545737251",26.94,49.50,0,332.43,392.85,165.4,157.7,0.773,1389673.5,1389673.5,10358,0,0,0,L,1122011218,1,123.59,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671609,715774.00
08/01/2019 11:00,2,5.973,ACTIVE,217.58,354.07,60.017,1564671604,"201051344000988","174011545737251",17.89,38.60,0,334.24,377.22,108.3,102.6,0.508,1051575.3,1051575.3,10347,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671610,715775.00
08/01/2019 11:00,2,5.979,ACTIVE,216.45,358.88,59.996,1564671604,"201051344000582","174011545737251",27.12,40.40,0,332.43,394.95,164.2,156.6,0.791,1366704.8,1366704.8,10350,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671611,715776.00
08/01/2019 11:00,2,6.092,ACTIVE,216.45,357.38,60.033,1564671604,"201051344000868","174011545737251",27.21,37.30,0,331.83,394.35,167.9,160.1,0.765,1374738.5,1374738.5,10347,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671612,715777.00
08/01/2019 11:00,2,5.971,ACTIVE,217.58,358.28,60.028,1564671604,"201051344000576","174011545737251",27.27,40.80,0,332.13,393.15,164.9,157.2,0.765,1390619.7,1390619.7,10376,0,0,0,L,1122011218,1,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671613,715778.00
08/01/2019 11:00,2,5.992,ACTIVE,217.58,355.88,60.033,1564671604,"201051344001158","174011545737251",27.08,43.60,0,331.83,392.25,164.1,156.5,0.765,1368109.7,1368109.7,10346,0,0,0,L,1122011218,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671614,715779.00
08/01/2019 11:00,2,6.053,ACTIVE,216.00,355.28,60.043,1564671604,"201051344000917","174011545737251",26.96,45.80,0,332.43,393.15,165.3,157.6,0.778,1383970.5,1383970.5,10383,0,0,0,L,1122011218,1,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671614,715780.00
08/01/2019 11:00,2,5.814,ACTIVE,215.09,349.56,60.033,1564671604,"201051344000417","174011545737251",17.87,51.00,0,331.53,374.21,105.3,99.7,0.499,1092101.8,1092101.8,10376,0,0,0,L,1122011218,1,122.91,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671615,715781.00
08/01/2019 11:00,2,5.986,ACTIVE,214.87,352.87,60.006,1564671604,"201051344000685","174011545737251",26.74,43.40,0,309.59,409.38,162.1,154.5,0.791,1389871.5,1389871.5,10364,0,0,0,L,1122011218,1,123.81,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671616,715782.00
08/01/2019 11:00,2,6.084,ACTIVE,216.45,358.58,60.022,1564671604,"201051344000651","174011545737251",27.04,42.80,0,331.83,393.45,166.7,158.9,0.778,1384466.0,1384466.0,10357,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671617,715783.00
08/01/2019 11:00,2,6.033,ACTIVE,215.77,356.18,60.043,1564671604,"201051344000594","174011545737251",26.96,50.20,0,332.13,393.75,164.7,157.0,0.765,1394169.5,1394169.5,10356,0,0,0,L,1122011218,1,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671618,715784.00
08/01/2019 11:00,2,6.006,ACTIVE,217.58,355.88,60.038,1564671604,"201051344000469","174011545737251",27.69,37.80,0,331.53,394.35,168.4,160.6,0.795,1374506.1,1374506.1,10366,0,0,0,L,1122011218,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671619,715785.00
08/01/2019 11:00,2,6.062,ACTIVE,216.45,357.38,60.028,1564671604,"201051344000585","174011545737251",27.33,44.50,0,331.23,393.45,167.8,160.1,0.795,1400316.2,1400316.2,10351,0,0,0,L,1122011218,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671620,715786.00
08/01/2019 11:00,2,5.926,ACTIVE,218.03,358.88,60.012,1564671604,"201051344000853","174011545737251",27.73,41.50,0,333.93,396.15,166.4,158.7,0.773,1397193.7,1397193.7,10363,0,0,0,L,1122011218,1,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671621,715787.00
08/01/2019 11:00,2,5.971,ACTIVE,215.32,354.37,60.038,1564671604,"201051344001145","174011545737251",27.10,41.50,0,333.33,393.15,163.8,156.2,0.760,1398778.0,1398778.0,10383,0,0,0,L,1122011218,1,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671622,715788.00
08/01/2019 11:00,2,6.086,ACTIVE,215.77,354.07,60.012,1564671604,"201051344000438","174011545737251",26.72,48.00,0,332.73,393.75,164.7,157.0,0.747,1392307.1,1392307.1,10354,0,0,0,L,1122011218,1,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671623,715789.00
08/01/2019 11:00,2,6.109,ACTIVE,216.00,354.97,60.033,1564671604,"201051344001135","174011545737251",26.88,42.50,0,332.13,394.05,166.4,158.7,0.765,1380060.3,1380060.3,10349,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671624,715790.00
08/01/2019 11:00,2,5.967,ACTIVE,217.58,356.78,60.006,1564671604,"201051344000983","174011545737251",27.55,40.80,0,331.23,394.05,166.4,158.7,0.782,1395461.8,1395461.8,10355,0,0,0,L,1122011218,1,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671625,715791.00
08/01/2019 11:00,2,6.148,ACTIVE,216.22,355.58,60.022,1564671604,"201051344001203","174011545737251",27.29,48.80,0,332.73,396.15,170.0,162.1,0.800,1388205.8,1388205.8,10371,0,0,0,L,1122011218,1,124.27,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671626,715792.00
08/01/2019 11:00,2,6.014,ACTIVE,214.87,352.27,60.054,1564671604,"201051344001230","174011545737251",27.37,46.80,0,328.22,391.64,166.7,158.9,0.791,1382507.3,1382507.3,10399,0,0,0,L,1122011218,1,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671627,715793.00
08/01/2019 11:00,2,6.043,ACTIVE,215.09,353.77,60.022,1564671604,"201051344000646","174011545737251",26.84,50.00,0,331.83,392.85,164.2,156.5,0.773,1376536.8,1376536.8,10371,0,0,0,L,1122011218,1,123.36,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671628,715794.00
