ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 11:00,2,6.084,ACTIVE,216.45,355.88,60.017,1564671604,"201051344000867","174011545737251",27.10,43.20,0,333.03,393.45,167.1,159.4,0.747,1372623.3,1372623.3,10367,0,0,0,L,1122011218,1,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671629,715795.00
08/01/2019 11:00,2,6.045,ACTIVE,216.45,355.88,59.975,1564671604,"201051344000633","174011545737251",26.88,49.30,0,331.53,391.94,164.6,156.9,0.760,1369310.9,1369310.9,10375,0,0,0,L,1122011218,1,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671630,715796.00
08/01/2019 11:00,2,6.193,ACTIVE,215.09,354.07,60.038,1564671604,"201051344000955","174011545737251",26.56,46.00,0,332.73,393.45,166.6,158.9,0.795,1397299.1,1397299.1,10367,0,0,0,L,1122011218,1,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671631,715797.00
08/01/2019 11:00,2,5.865,ACTIVE,216.90,354.07,60.012,1564671604,"201051344000648","174011545737251",27.45,39.50,0,331.53,393.15,163.0,155.4,0.787,1382801.5,1382801.5,10350,0,0,0,L,1122011218,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671632,715798.00
08/01/2019 11:00,2,6.070,ACTIVE,217.13,356.18,60.006,1564671604,"201051344000645","174011545737251",26.90,39.30,0,331.53,392.55,165.3,157.6,0.756,1388629.5,1388629.5,10358,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671633,715799.00
08/01/2019 11:00,2,5.926,ACTIVE,216.90,355.28,60.038,1564671604,"201051344000569","174011545737251",27.67,37.80,0,331.53,393.75,166.0,158.3,0.782,1405907.6,1405907.6,10352,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671634,715800.00
08/01/2019 11:00,2,5.973,ACTIVE,216.67,361.59,60.017,1564671604,"179051228000119","174011545737251",28.05,41.80,0,335.44,400.06,169.7,161.8,0.826,191811.5,191811.5,10452,0,0,0,L,46974696,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564671635,715801.00
08/01/2019 11:15,2,6.277,ACTIVE,217.35,356.18,60.012,1564672504,"201051344000579","174011545737251",26.36,48.80,0,331.53,397.66,167.6,159.8,0.787,1407403.2,1407403.2,10361,0,0,0,L,1122011218,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672506,715802.00
08/01/2019 11:15,2,6.314,ACTIVE,216.22,354.37,60.001,1564672504,"201051344001025","174011545737251",27.00,47.80,0,329.43,396.75,172.5,164.6,0.791,1392851.3,1392851.3,10356,0,0,0,L,1122011218,1,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672507,715803.00
08/01/2019 11:15,2,6.193,ACTIVE,216.45,357.68,60.033,1564672504,"201051344001093","174011545737251",27.51,44.50,0,330.63,396.75,172.5,164.6,0.787,1374453.3,1374453.3,10385,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672508,715804.00
08/01/2019 11:15,2,6.164,ACTIVE,217.35,356.18,59.980,1564672504,"201051344000458","174011545737251",26.54,45.50,0,331.53,394.05,165.6,157.9,0.787,1387860.4,1387860.4,10350,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672508,715805.00
08/01/2019 11:15,2,6.223,ACTIVE,215.32,354.37,60.001,1564672504,"201051344000890","174011545737251",26.76,50.60,0,332.73,396.45,168.8,161.0,0.787,1389713.4,1389713.4,10359,0,0,0,L,1122011218,1,123.59,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672509,715806.00
08/01/2019 11:15,2,5.943,ACTIVE,217.58,352.87,60.006,1564672504,"201051344000988","174011545737251",17.91,40.80,0,333.93,377.82,107.9,102.3,0.513,1051600.9,1051600.9,10348,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672510,715807.00
08/01/2019 11:15,2,6.117,ACTIVE,216.67,357.38,60.012,1564672504,"201051344000582","174011545737251",27.08,41.30,0,330.93,400.96,167.7,159.9,0.791,1366744.4,1366744.4,10351,0,0,0,L,1122011218,1,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672511,715808.00
08/01/2019 11:15,2,6.205,ACTIVE,216.22,355.28,59.990,1564672504,"201051344000868","174011545737251",27.02,40.20,0,330.93,396.15,169.8,161.9,0.782,1374778.8,1374778.8,10348,0,0,0,L,1122011218,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672512,715809.00
08/01/2019 11:15,2,6.082,ACTIVE,217.35,357.38,59.990,1564672504,"201051344000576","174011545737251",27.10,43.20,0,325.82,397.66,167.0,159.2,0.791,1390659.4,1390659.4,10377,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672513,715810.00
08/01/2019 11:15,2,6.201,ACTIVE,217.35,356.48,59.990,1564672504,"201051344001158","174011545737251",26.40,45.80,0,331.23,394.35,165.8,158.2,0.791,1368149.1,1368149.1,10347,0,0,0,L,1122011218,1,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672514,715811.00
08/01/2019 11:15,2,6.148,ACTIVE,216.22,355.88,60.012,1564672504,"201051344000917","174011545737251",27.15,47.00,0,331.53,394.95,169.2,161.4,0.795,1384010.4,1384010.4,10384,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672515,715812.00
08/01/2019 11:15,2,5.914,ACTIVE,215.54,347.76,60.006,1564672504,"201051344000417","174011545737251",17.89,52.00,0,332.43,376.62,107.2,101.5,0.499,1092126.9,1092126.9,10377,0,0,0,L,1122011218,1,123.14,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672516,715813.00
08/01/2019 11:15,2,6.217,ACTIVE,215.09,354.37,60.001,1564672504,"201051344000685","174011545737251",26.44,45.30,0,330.93,394.65,166.5,158.8,0.809,1389910.8,1389910.8,10365,0,0,0,L,1122011218,1,124.04,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672517,715814.00
08/01/2019 11:15,2,6.205,ACTIVE,216.67,357.08,59.980,1564672504,"201051344000651","174011545737251",27.02,44.00,0,330.93,394.95,169.9,162.0,0.787,1384506.2,1384506.2,10358,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672518,715815.00
08/01/2019 11:15,2,6.162,ACTIVE,215.54,354.07,59.980,1564672504,"201051344000594","174011545737251",26.68,52.50,0,332.13,395.25,166.3,158.6,0.773,1394209.1,1394209.1,10357,0,0,0,L,1122011218,1,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672519,715816.00
08/01/2019 11:15,2,6.213,ACTIVE,217.58,357.98,59.980,1564672504,"201051344000469","174011545737251",27.00,38.80,0,330.63,395.55,169.8,162.0,0.813,1374546.5,1374546.5,10367,0,0,0,L,1122011218,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672520,715817.00
08/01/2019 11:15,2,6.301,ACTIVE,216.67,354.67,60.012,1564672504,"201051344000585","174011545737251",26.82,46.20,0,330.93,395.55,171.0,163.2,0.818,1400356.8,1400356.8,10352,0,0,0,L,1122011218,1,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672520,715818.00
08/01/2019 11:15,2,6.148,ACTIVE,217.80,357.38,59.980,1564672504,"201051344000853","174011545737251",26.84,44.30,0,337.24,397.66,167.2,159.5,0.782,1397233.7,1397233.7,10364,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672522,715819.00
08/01/2019 11:15,2,6.145,ACTIVE,215.32,354.97,59.996,1564672504,"201051344001145","174011545737251",26.70,43.40,0,332.13,395.85,166.2,158.5,0.791,1398817.6,1398817.6,10384,0,0,0,L,1122011218,1,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672523,715820.00
08/01/2019 11:15,2,6.031,ACTIVE,216.00,354.37,60.012,1564672504,"201051344000438","174011545737251",27.21,50.00,0,332.43,395.55,166.2,158.5,0.782,1392346.9,1392346.9,10355,0,0,0,L,1122011218,1,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672523,715821.00
08/01/2019 11:15,2,6.193,ACTIVE,216.22,354.37,59.990,1564672504,"201051344001135","174011545737251",26.88,44.30,0,331.23,400.06,168.6,160.8,0.747,1380100.5,1380100.5,10350,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672524,715822.00
08/01/2019 11:15,2,6.129,ACTIVE,217.58,356.18,59.996,1564672504,"201051344000983","174011545737251",26.88,43.20,0,330.63,394.65,166.8,159.1,0.787,1395501.8,1395501.8,10356,0,0,0,L,1122011218,1,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672525,715823.00
08/01/2019 11:15,2,6.234,ACTIVE,216.45,354.37,60.001,1564672504,"201051344001203","174011545737251",27.25,50.20,0,327.62,403.07,172.1,164.2,0.831,1388246.9,1388246.9,10372,0,0,0,L,1122011218,1,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672526,715824.00
08/01/2019 11:15,2,6.145,ACTIVE,215.09,353.17,60.012,1564672504,"201051344001230","174011545737251",27.08,48.30,0,331.53,395.25,168.6,160.8,0.804,1382547.5,1382547.5,10400,0,0,0,L,1122011218,1,123.36,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672527,715825.00
08/01/2019 11:15,2,6.178,ACTIVE,215.09,354.37,59.996,1564672504,"201051344000646","174011545737251",26.68,52.50,0,331.53,395.55,166.9,159.2,0.782,1376576.5,1376576.5,10372,0,0,0,L,1122011218,1,123.36,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672529,715826.00
08/01/2019 11:15,2,6.146,ACTIVE,216.45,353.47,60.006,1564672504,"201051344000867","174011545737251",26.94,46.60,0,331.83,394.65,167.6,159.8,0.760,1372663.5,1372663.5,10368,0,0,0,L,1122011218,1,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672530,715827.00
08/01/2019 11:15,2,6.113,ACTIVE,216.22,355.58,60.017,1564672504,"201051344000633","174011545737251",26.74,52.00,0,330.03,393.75,165.6,157.9,0.791,1369350.4,1369350.4,10376,0,0,0,L,1122011218,1,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672531,715828.00
08/01/2019 11:15,2,6.244,ACTIVE,215.09,353.17,60.022,1564672504,"201051344000955","174011545737251",26.80,47.50,0,332.13,395.55,169.4,161.6,0.809,1397339.3,1397339.3,10368,0,0,0,L,1122011218,1,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672532,715829.00
08/01/2019 11:15,2,6.033,ACTIVE,216.90,356.48,59.996,1564672504,"201051344000648","174011545737251",26.82,42.50,0,331.53,394.65,164.0,156.4,0.782,1382840.6,1382840.6,10351,0,0,0,L,1122011218,1,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672533,715830.00
08/01/2019 11:15,2,6.141,ACTIVE,217.13,355.58,60.022,1564672504,"201051344000645","174011545737251",26.74,41.00,0,331.83,394.35,166.3,158.6,0.765,1388669.2,1388669.2,10359,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672533,715831.00
08/01/2019 11:15,2,6.117,ACTIVE,217.13,357.68,59.996,1564672504,"201051344000569","174011545737251",27.15,40.20,0,330.33,395.25,168.1,160.3,0.795,1405947.5,1405947.5,10353,0,0,0,L,1122011218,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672534,715832.00
08/01/2019 11:15,2,6.238,ACTIVE,216.45,362.49,60.001,1564672504,"179051228000119","174011545737251",27.15,43.80,0,336.94,400.96,171.6,163.7,0.835,191852.3,191852.3,10453,0,0,0,L,46974696,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564672535,715833.00
08/01/2019 11:30,2,5.807,ACTIVE,216.45,354.07,59.969,1564673404,"201051344000579","174011545737251",26.96,50.00,0,332.13,393.45,158.5,151.0,0.760,1407440.6,1407440.6,10362,0,0,0,L,1122011218,1,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673405,715834.00
08/01/2019 11:30,2,5.943,ACTIVE,215.32,352.57,60.001,1564673404,"201051344001025","174011545737251",27.14,48.50,0,331.53,396.75,163.3,155.7,0.756,1392889.9,1392889.9,10357,0,0,0,L,1122011218,1,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673406,715835.00
08/01/2019 11:30,2,5.818,ACTIVE,215.77,353.47,60.022,1564673404,"201051344001093","174011545737251",27.53,44.00,0,330.93,396.45,162.2,154.6,0.751,1374491.8,1374491.8,10386,0,0,0,L,1122011218,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673407,715836.00
08/01/2019 11:30,2,5.676,ACTIVE,216.45,354.67,60.001,1564673404,"201051344000458","174011545737251",27.19,46.40,0,331.53,393.75,156.3,148.9,0.742,1387897.4,1387897.4,10351,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673408,715837.00
08/01/2019 11:30,2,5.832,ACTIVE,214.41,351.37,60.001,1564673404,"201051344000890","174011545737251",26.92,51.50,0,328.22,395.55,159.0,151.5,0.747,1389751.1,1389751.1,10360,0,0,0,L,1122011218,1,123.14,121.33,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673409,715838.00
08/01/2019 11:30,2,5.621,ACTIVE,216.45,349.86,59.990,1564673404,"201051344000988","174011545737251",17.89,42.00,0,333.03,377.22,101.8,96.3,0.482,1051624.9,1051624.9,10349,0,0,0,L,1122011218,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673410,715839.00
08/01/2019 11:30,2,5.750,ACTIVE,215.54,352.87,60.028,1564673404,"201051344000582","174011545737251",27.02,41.80,0,331.83,396.45,157.3,149.9,0.742,1366782.0,1366782.0,10352,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673411,715840.00
08/01/2019 11:30,2,5.766,ACTIVE,215.09,353.77,60.006,1564673404,"201051344000868","174011545737251",27.29,40.00,0,332.43,396.15,159.3,151.8,0.734,1374816.8,1374816.8,10349,0,0,0,L,1122011218,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673412,715841.00
08/01/2019 11:30,2,5.664,ACTIVE,216.45,354.37,59.996,1564673404,"201051344000576","174011545737251",27.19,43.00,0,331.53,394.95,156.0,148.6,0.742,1390696.7,1390696.7,10378,0,0,0,L,1122011218,1,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673413,715842.00
08/01/2019 11:30,2,5.729,ACTIVE,216.45,353.17,60.022,1564673404,"201051344001158","174011545737251",26.74,46.20,0,330.93,393.75,155.1,147.7,0.729,1368186.2,1368186.2,10348,0,0,0,L,1122011218,1,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673414,715843.00
08/01/2019 11:30,2,5.764,ACTIVE,215.32,353.17,59.990,1564673404,"201051344000917","174011545737251",27.02,47.00,0,331.83,394.65,157.8,150.4,0.747,1384048.2,1384048.2,10385,0,0,0,L,1122011218,1,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673415,715844.00
08/01/2019 11:30,2,5.562,ACTIVE,214.64,346.56,60.012,1564673404,"201051344000417","174011545737251",17.89,52.80,0,332.13,374.51,100.8,95.3,0.473,1092150.8,1092150.8,10378,0,0,0,L,1122011218,1,122.68,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673416,715845.00
08/01/2019 11:30,2,5.738,ACTIVE,214.19,352.27,60.006,1564673404,"201051344000685","174011545737251",26.76,45.30,0,331.83,394.65,155.4,148.1,0.765,1389948.0,1389948.0,10366,0,0,0,L,1122011218,1,123.36,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673417,715846.00
08/01/2019 11:30,2,5.783,ACTIVE,215.77,353.47,60.028,1564673404,"201051344000651","174011545737251",27.08,44.30,0,331.53,394.95,158.7,151.3,0.734,1384544.3,1384544.3,10359,0,0,0,L,1122011218,1,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673418,715847.00
08/01/2019 11:30,2,5.768,ACTIVE,214.64,352.27,59.996,1564673404,"201051344000594","174011545737251",26.60,53.00,0,331.23,394.95,155.4,148.1,0.734,1394246.4,1394246.4,10358,0,0,0,L,1122011218,1,122.01,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673419,715848.00
08/01/2019 11:30,2,5.701,ACTIVE,216.67,355.28,60.017,1564673404,"201051344000469","174011545737251",27.45,39.30,0,331.53,395.55,158.4,151.0,0.773,1374584.6,1374584.6,10368,0,0,0,L,1122011218,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673420,715849.00
08/01/2019 11:30,2,5.834,ACTIVE,215.54,353.77,59.985,1564673404,"201051344000585","174011545737251",27.29,46.00,0,332.13,395.55,161.2,153.6,0.765,1400395.4,1400395.4,10353,0,0,0,L,1122011218,1,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673420,715850.00
08/01/2019 11:30,2,5.666,ACTIVE,216.90,355.28,60.012,1564673404,"201051344000853","174011545737251",27.39,44.80,0,332.43,394.35,157.1,149.7,0.734,1397271.2,1397271.2,10365,0,0,0,L,1122011218,1,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673421,715851.00
08/01/2019 11:30,2,5.713,ACTIVE,214.64,352.57,60.028,1564673404,"201051344001145","174011545737251",27.12,42.80,0,332.43,394.95,156.9,149.5,0.734,1398855.0,1398855.0,10385,0,0,0,L,1122011218,1,122.91,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673422,715852.00
08/01/2019 11:30,2,5.789,ACTIVE,214.87,352.87,60.012,1564673404,"201051344000438","174011545737251",26.92,49.00,0,332.43,396.45,157.8,150.4,0.747,1392384.5,1392384.5,10356,0,0,0,L,1122011218,1,123.36,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673423,715853.00
08/01/2019 11:30,2,5.875,ACTIVE,215.32,352.57,60.033,1564673404,"201051344001135","174011545737251",26.92,43.80,0,330.03,395.85,160.3,152.8,0.738,1380138.5,1380138.5,10351,0,0,0,L,1122011218,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673424,715854.00
08/01/2019 11:30,2,5.785,ACTIVE,216.67,353.47,59.996,1564673404,"201051344000983","174011545737251",27.06,43.60,0,331.53,394.35,158.4,151.0,0.756,1395539.4,1395539.4,10357,0,0,0,L,1122011218,1,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673425,715855.00
08/01/2019 11:30,2,5.945,ACTIVE,215.54,353.17,60.022,1564673404,"201051344001203","174011545737251",27.17,48.80,0,330.03,396.75,163.6,156.0,0.782,1388285.7,1388285.7,10373,0,0,0,L,1122011218,1,123.81,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673426,715856.00
08/01/2019 11:30,2,5.855,ACTIVE,214.19,351.37,59.996,1564673404,"201051344001230","174011545737251",27.06,48.00,0,326.72,393.75,160.6,153.1,0.773,1382585.5,1382585.5,10401,0,0,0,L,1122011218,1,122.68,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673427,715857.00
08/01/2019 11:30,2,5.830,ACTIVE,214.19,351.97,60.006,1564673404,"201051344000646","174011545737251",26.98,53.30,0,328.52,394.95,159.2,151.8,0.751,1376614.1,1376614.1,10373,0,0,0,L,1122011218,1,122.91,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673428,715858.00
08/01/2019 11:30,2,5.828,ACTIVE,215.54,351.97,60.001,1564673404,"201051344000867","174011545737251",27.12,47.80,0,332.73,394.65,160.0,152.5,0.734,1372701.2,1372701.2,10369,0,0,0,L,1122011218,1,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673429,715859.00
08/01/2019 11:30,2,5.855,ACTIVE,215.54,354.07,59.990,1564673404,"201051344000633","174011545737251",26.68,51.00,0,331.23,393.45,158.2,150.8,0.756,1369387.6,1369387.6,10377,0,0,0,L,1122011218,1,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673430,715860.00
08/01/2019 11:30,2,5.900,ACTIVE,214.41,351.37,60.022,1564673404,"201051344000955","174011545737251",27.06,47.50,0,331.53,395.55,161.6,154.1,0.778,1397377.3,1397377.3,10369,0,0,0,L,1122011218,1,122.46,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673431,715861.00
08/01/2019 11:30,2,5.721,ACTIVE,216.22,354.37,60.001,1564673404,"201051344000648","174011545737251",26.98,43.20,0,331.83,394.05,156.4,149.0,0.747,1382877.4,1382877.4,10352,0,0,0,L,1122011218,1,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673432,715862.00
08/01/2019 11:30,2,5.838,ACTIVE,216.45,354.37,60.001,1564673404,"201051344000645","174011545737251",26.80,42.80,0,332.43,393.75,158.5,151.1,0.712,1388706.4,1388706.4,10360,0,0,0,L,1122011218,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673433,715863.00
08/01/2019 11:30,2,5.777,ACTIVE,216.45,354.67,60.017,1564673404,"201051344000569","174011545737251",27.49,41.00,0,331.23,394.95,160.9,153.4,0.760,1405985.1,1405985.1,10354,0,0,0,L,1122011218,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673434,715864.00
08/01/2019 11:30,2,5.779,ACTIVE,216.22,360.38,60.033,1564673404,"179051228000119","174011545737251",27.99,45.00,0,334.24,400.36,163.8,156.2,0.791,191890.7,191890.7,10454,0,0,0,L,46974696,1,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564673435,715865.00
08/01/2019 11:45,2,6.932,ACTIVE,217.58,358.88,60.033,1564674304,"201051344000579","174011545737251",26.48,50.80,0,330.03,400.96,185.8,177.4,0.875,1407479.9,1407479.9,10363,0,0,0,L,1122011218,1,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674305,715866.00
08/01/2019 11:45,2,7.148,ACTIVE,216.90,358.58,60.059,1564674304,"201051344001025","174011545737251",26.46,48.30,0,330.03,400.36,191.4,182.8,0.875,1392930.4,1392930.4,10358,0,0,0,L,1122011218,1,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674306,715867.00
08/01/2019 11:45,2,6.973,ACTIVE,217.13,356.48,60.012,1564674304,"201051344001093","174011545737251",27.12,45.00,0,330.63,400.66,191.3,182.8,0.888,1374532.1,1374532.1,10387,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674307,715868.00
08/01/2019 11:45,2,6.826,ACTIVE,217.80,357.38,60.022,1564674304,"201051344000458","174011545737251",26.98,46.60,0,331.53,398.26,186.4,178.0,0.879,1387936.4,1387936.4,10352,0,0,0,L,1122011218,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674308,715869.00
08/01/2019 11:45,2,7.012,ACTIVE,215.54,357.98,60.017,1564674304,"201051344000890","174011545737251",26.50,52.30,0,327.92,400.36,188.2,179.8,0.871,1389790.8,1389790.8,10361,0,0,0,L,1122011218,1,123.81,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674309,715870.00
08/01/2019 11:45,2,6.707,ACTIVE,218.03,354.67,60.038,1564674304,"201051344000988","174011545737251",17.89,42.00,0,332.43,380.52,121.4,115.3,0.575,1051650.3,1051650.3,10350,0,0,0,L,1122011218,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674310,715871.00
08/01/2019 11:45,2,6.820,ACTIVE,217.13,356.78,60.054,1564674304,"201051344000582","174011545737251",27.08,43.00,0,331.23,401.56,187.0,178.5,0.871,1366821.4,1366821.4,10353,0,0,0,L,1122011218,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674311,715872.00
08/01/2019 11:45,2,6.922,ACTIVE,216.22,356.18,60.043,1564674304,"201051344000868","174011545737251",27.12,40.20,0,331.53,400.66,190.0,181.5,0.862,1374856.9,1374856.9,10350,0,0,0,L,1122011218,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674312,715873.00
08/01/2019 11:45,2,6.648,ACTIVE,217.58,360.69,60.043,1564674304,"201051344000576","174011545737251",27.57,43.00,0,328.52,400.06,185.5,177.1,0.866,1390736.0,1390736.0,10379,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674313,715874.00
08/01/2019 11:45,2,6.881,ACTIVE,217.80,358.58,60.033,1564674304,"201051344001158","174011545737251",26.32,46.00,0,330.33,398.56,183.4,175.1,0.849,1368225.3,1368225.3,10349,0,0,0,L,1122011218,1,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674314,715875.00
08/01/2019 11:45,2,6.770,ACTIVE,216.67,359.78,60.038,1564674304,"201051344000917","174011545737251",27.10,47.50,0,331.53,399.46,185.5,177.1,0.888,1384087.9,1384087.9,10386,0,0,0,L,1122011218,1,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674315,715876.00
08/01/2019 11:45,2,6.447,ACTIVE,215.77,349.26,60.033,1564674304,"201051344000417","174011545737251",17.89,53.30,0,331.23,378.12,116.9,110.9,0.566,1092175.9,1092175.9,10379,0,0,0,L,1122011218,1,123.36,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674316,715877.00
08/01/2019 11:45,2,6.754,ACTIVE,215.77,356.48,60.033,1564674304,"201051344000685","174011545737251",26.58,45.50,0,331.83,399.76,181.8,173.5,0.884,1389987.2,1389987.2,10367,0,0,0,L,1122011218,1,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674316,715878.00
08/01/2019 11:45,2,6.799,ACTIVE,217.13,359.48,60.028,1564674304,"201051344000651","174011545737251",26.96,45.50,0,330.93,400.06,185.7,177.3,0.844,1384584.3,1384584.3,10360,0,0,0,L,1122011218,1,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674317,715879.00
08/01/2019 11:45,2,6.711,ACTIVE,215.77,356.48,60.012,1564674304,"201051344000594","174011545737251",26.88,54.00,0,331.23,399.76,182.6,174.3,0.853,1394285.7,1394285.7,10359,0,0,0,L,1122011218,1,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674318,715880.00
08/01/2019 11:45,2,6.766,ACTIVE,217.58,357.98,60.022,1564674304,"201051344000469","174011545737251",27.29,39.30,0,330.63,400.36,187.1,178.7,0.893,1374624.7,1374624.7,10369,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674319,715881.00
08/01/2019 11:45,2,6.891,ACTIVE,216.90,357.38,60.012,1564674304,"201051344000585","174011545737251",26.98,46.80,0,330.63,400.06,188.2,179.7,0.910,1400435.9,1400435.9,10354,0,0,0,L,1122011218,1,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674320,715882.00
08/01/2019 11:45,2,6.713,ACTIVE,218.26,360.08,60.017,1564674304,"201051344000853","174011545737251",27.29,45.50,0,332.43,400.66,185.3,176.9,0.866,1397311.0,1397311.0,10366,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674321,715883.00
08/01/2019 11:45,2,6.869,ACTIVE,215.77,358.58,60.033,1564674304,"201051344001145","174011545737251",26.42,44.30,0,331.83,400.06,183.8,175.5,0.849,1398894.4,1398894.4,10386,0,0,0,L,1122011218,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674322,715884.00
08/01/2019 11:45,2,6.914,ACTIVE,216.45,359.78,60.043,1564674304,"201051344000438","174011545737251",26.26,48.50,0,330.93,400.96,183.9,175.6,0.844,1392424.1,1392424.1,10357,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674323,715885.00
08/01/2019 11:45,2,6.922,ACTIVE,216.67,356.48,60.065,1564674304,"201051344001135","174011545737251",26.62,45.00,0,329.13,400.66,186.6,178.2,0.849,1380178.6,1380178.6,10352,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674324,715886.00
08/01/2019 11:45,2,6.725,ACTIVE,217.80,358.88,60.033,1564674304,"201051344000983","174011545737251",27.35,44.00,0,330.33,400.06,186.1,177.7,0.871,1395579.3,1395579.3,10358,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674325,715887.00
08/01/2019 11:45,2,6.977,ACTIVE,216.90,355.58,60.022,1564674304,"201051344001203","174011545737251",26.96,49.30,0,328.52,400.96,190.3,181.8,0.897,1388326.5,1388326.5,10374,0,0,0,L,1122011218,1,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674326,715888.00
08/01/2019 11:45,2,6.822,ACTIVE,215.32,355.88,60.001,1564674304,"201051344001230","174011545737251",27.00,48.80,0,326.42,400.06,186.4,178.0,0.893,1382625.5,1382625.5,10402,0,0,0,L,1122011218,1,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674327,715889.00
08/01/2019 11:45,2,6.844,ACTIVE,215.54,356.78,60.017,1564674304,"201051344000646","174011545737251",26.58,54.00,0,327.02,399.76,184.2,175.9,0.857,1376653.7,1376653.7,10374,0,0,0,L,1122011218,1,123.59,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674328,715890.00
08/01/2019 11:45,2,6.809,ACTIVE,216.00,356.48,60.038,1564674304,"201051344000867","174011545737251",26.80,48.00,0,332.73,399.46,184.7,176.4,0.857,1372741.1,1372741.1,10370,0,0,0,L,1122011218,1,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674329,715891.00
08/01/2019 11:45,2,6.723,ACTIVE,216.00,355.88,60.022,1564674304,"201051344000633","174011545737251",26.62,51.00,0,330.93,398.26,181.2,172.9,0.862,1369427.0,1369427.0,10378,0,0,0,L,1122011218,1,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674330,715892.00
08/01/2019 11:45,2,6.863,ACTIVE,215.32,356.48,60.028,1564674304,"201051344000955","174011545737251",26.28,47.50,0,331.53,400.36,182.7,174.4,0.866,1397417.4,1397417.4,10370,0,0,0,L,1122011218,1,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674331,715893.00
08/01/2019 11:45,2,6.557,ACTIVE,216.45,357.98,60.038,1564674304,"201051344000648","174011545737251",26.82,43.80,0,331.23,399.46,178.1,169.9,0.849,1382916.3,1382916.3,10353,0,0,0,L,1122011218,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674332,715894.00
08/01/2019 11:45,2,6.574,ACTIVE,216.67,356.18,60.017,1564674304,"201051344000645","174011545737251",26.98,43.00,0,331.23,398.86,179.5,171.3,0.822,1388745.8,1388745.8,10361,0,0,0,L,1122011218,1,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674333,715895.00
08/01/2019 11:45,2,6.586,ACTIVE,216.67,358.28,60.017,1564674304,"201051344000569","174011545737251",27.19,41.30,0,330.93,400.36,181.5,173.2,0.853,1406025.1,1406025.1,10355,0,0,0,L,1122011218,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674334,715896.00
08/01/2019 11:45,2,6.570,ACTIVE,216.45,362.49,60.017,1564674304,"179051228000119","174011545737251",27.65,45.80,0,333.03,406.67,183.9,175.6,0.888,191931.3,191931.3,10455,0,0,0,L,46974696,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564674335,715897.00
08/01/2019 12:00,2,7.000,ACTIVE,218.03,358.58,60.022,1564675204,"201051344000579","174011545737251",27.02,50.20,0,330.93,401.86,191.5,182.9,0.902,1407524.2,1407524.2,10364,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675206,715898.00
08/01/2019 12:00,2,7.266,ACTIVE,217.13,358.88,60.028,1564675204,"201051344001025","174011545737251",26.66,48.80,0,326.42,404.87,196.2,187.4,0.919,1392975.9,1392975.9,10359,0,0,0,L,1122011218,1,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675206,715899.00
08/01/2019 12:00,2,6.986,ACTIVE,217.35,361.59,60.006,1564675204,"201051344001093","174011545737251",27.49,45.50,0,329.73,403.67,194.6,185.9,0.902,1374577.3,1374577.3,10388,0,0,0,L,1122011218,1,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675207,715900.00
08/01/2019 12:00,2,6.971,ACTIVE,218.26,358.28,60.033,1564675204,"201051344000458","174011545737251",26.92,46.40,0,326.42,402.16,189.9,181.3,0.871,1387980.5,1387980.5,10353,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675208,715901.00
08/01/2019 12:00,2,7.045,ACTIVE,216.00,358.58,60.038,1564675204,"201051344000890","174011545737251",26.74,52.00,0,332.13,403.97,190.7,182.2,0.884,1389835.1,1389835.1,10362,0,0,0,L,1122011218,1,124.04,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675209,715902.00
08/01/2019 12:00,2,6.857,ACTIVE,218.03,353.77,60.006,1564675204,"201051344000988","174011545737251",17.89,41.00,0,332.43,382.63,124.3,118.1,0.588,1051678.9,1051678.9,10351,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675210,715903.00
08/01/2019 12:00,2,7.014,ACTIVE,217.35,359.78,60.033,1564675204,"201051344000582","174011545737251",26.78,43.40,0,330.03,404.27,190.2,181.6,0.893,1366865.6,1366865.6,10354,0,0,0,L,1122011218,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675211,715904.00
08/01/2019 12:00,2,7.020,ACTIVE,216.67,356.48,60.033,1564675204,"201051344000868","174011545737251",27.31,41.00,0,330.63,404.57,194.1,185.5,0.875,1374902.0,1374902.0,10351,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675212,715905.00
08/01/2019 12:00,2,6.986,ACTIVE,218.03,361.89,60.028,1564675204,"201051344000576","174011545737251",27.12,42.30,0,327.92,403.37,191.8,183.2,0.897,1390780.4,1390780.4,10380,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675213,715906.00
08/01/2019 12:00,2,6.967,ACTIVE,218.26,359.18,60.017,1564675204,"201051344001158","174011545737251",26.92,45.00,0,330.33,401.86,189.9,181.4,0.884,1368269.3,1368269.3,10350,0,0,0,L,1122011218,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675214,715907.00
08/01/2019 12:00,2,7.002,ACTIVE,217.13,357.98,60.022,1564675204,"201051344000917","174011545737251",27.14,48.50,0,330.33,403.37,192.3,183.7,0.906,1384132.5,1384132.5,10387,0,0,0,L,1122011218,1,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675215,715908.00
08/01/2019 12:00,2,6.682,ACTIVE,216.22,350.47,60.059,1564675204,"201051344000417","174011545737251",17.89,53.50,0,332.13,380.52,121.0,114.9,0.561,1092203.8,1092203.8,10380,0,0,0,L,1122011218,1,123.36,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675216,715909.00
08/01/2019 12:00,2,7.088,ACTIVE,216.00,357.68,60.033,1564675204,"201051344000685","174011545737251",26.36,46.20,0,331.83,403.07,189.1,180.6,0.924,1390031.1,1390031.1,10368,0,0,0,L,1122011218,1,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675217,715910.00
08/01/2019 12:00,2,7.109,ACTIVE,217.58,359.18,60.012,1564675204,"201051344000651","174011545737251",26.72,46.80,0,330.63,403.07,192.4,183.8,0.862,1384629.1,1384629.1,10361,0,0,0,L,1122011218,1,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675218,715911.00
08/01/2019 12:00,2,6.975,ACTIVE,216.00,357.98,60.028,1564675204,"201051344000594","174011545737251",26.66,54.30,0,331.53,403.07,188.3,179.8,0.875,1394329.8,1394329.8,10360,0,0,0,L,1122011218,1,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675219,715912.00
08/01/2019 12:00,2,7.035,ACTIVE,218.48,359.78,60.028,1564675204,"201051344000469","174011545737251",27.02,39.00,0,330.33,403.97,192.4,183.8,0.924,1374669.9,1374669.9,10370,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675219,715913.00
08/01/2019 12:00,2,7.062,ACTIVE,217.35,360.38,60.001,1564675204,"201051344000585","174011545737251",27.06,47.00,0,330.03,403.07,193.5,184.8,0.915,1400481.4,1400481.4,10355,0,0,0,L,1122011218,1,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675220,715914.00
08/01/2019 12:00,2,6.893,ACTIVE,218.48,359.18,60.049,1564675204,"201051344000853","174011545737251",27.27,45.00,0,332.13,403.97,190.2,181.7,0.888,1397355.9,1397355.9,10367,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675221,715915.00
08/01/2019 12:00,2,6.918,ACTIVE,216.00,359.78,60.006,1564675204,"201051344001145","174011545737251",26.82,44.30,0,331.23,403.37,187.9,179.5,0.884,1398938.7,1398938.7,10387,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675222,715916.00
08/01/2019 12:00,2,6.900,ACTIVE,216.90,359.18,59.975,1564675204,"201051344000438","174011545737251",26.74,49.80,0,330.93,403.67,186.9,178.4,0.893,1392468.3,1392468.3,10358,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675223,715917.00
08/01/2019 12:00,2,6.873,ACTIVE,217.13,357.38,60.028,1564675204,"201051344001135","174011545737251",27.23,46.00,0,330.33,404.57,189.4,180.9,0.875,1380223.5,1380223.5,10353,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675224,715918.00
08/01/2019 12:00,2,6.859,ACTIVE,218.03,357.98,60.001,1564675204,"201051344000983","174011545737251",27.39,42.80,0,330.03,403.37,190.3,181.7,0.888,1395624.1,1395624.1,10359,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675225,715919.00
08/01/2019 12:00,2,7.049,ACTIVE,217.13,359.78,60.017,1564675204,"201051344001203","174011545737251",27.12,50.00,0,327.02,406.67,193.4,184.8,0.906,1388372.2,1388372.2,10375,0,0,0,L,1122011218,1,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675226,715920.00
08/01/2019 12:00,2,6.941,ACTIVE,215.77,356.48,59.975,1564675204,"201051344001230","174011545737251",27.08,48.80,0,328.52,404.27,190.3,181.8,0.906,1382670.2,1382670.2,10403,0,0,0,L,1122011218,1,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675227,715921.00
08/01/2019 12:00,2,7.002,ACTIVE,215.77,356.78,60.017,1564675204,"201051344000646","174011545737251",26.60,54.00,0,330.63,403.97,188.6,180.1,0.871,1376698.2,1376698.2,10375,0,0,0,L,1122011218,1,123.81,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675228,715922.00
08/01/2019 12:00,2,6.904,ACTIVE,216.67,356.18,60.001,1564675204,"201051344000867","174011545737251",27.25,47.50,0,328.82,405.17,190.6,182.0,0.893,1372785.9,1372785.9,10371,0,0,0,L,1122011218,1,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675230,715923.00
08/01/2019 12:00,2,6.938,ACTIVE,216.90,358.28,60.012,1564675204,"201051344000633","174011545737251",26.82,50.80,0,330.33,401.86,188.3,179.8,0.884,1369471.1,1369471.1,10379,0,0,0,L,1122011218,1,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675231,715924.00
08/01/2019 12:00,2,7.176,ACTIVE,216.22,358.88,59.996,1564675204,"201051344000955","174011545737251",26.14,49.50,0,330.33,403.37,189.9,181.3,0.893,1397462.0,1397462.0,10371,0,0,0,L,1122011218,1,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675232,715925.00
08/01/2019 12:00,2,6.867,ACTIVE,217.58,357.98,59.990,1564675204,"201051344000648","174011545737251",26.94,42.80,0,330.63,403.67,187.2,178.8,0.875,1382960.1,1382960.1,10354,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675232,715926.00
08/01/2019 12:00,2,7.023,ACTIVE,217.80,358.88,60.001,1564675204,"201051344000645","174011545737251",26.70,42.50,0,330.63,401.86,189.8,181.3,0.871,1388790.2,1388790.2,10362,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675233,715927.00
08/01/2019 12:00,2,6.977,ACTIVE,217.80,358.28,59.990,1564675204,"201051344000569","174011545737251",27.19,41.80,0,329.43,403.97,192.1,183.5,0.919,1406070.0,1406070.0,10356,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675234,715928.00
08/01/2019 12:00,2,6.965,ACTIVE,217.58,364.29,60.006,1564675204,"179051228000119","174011545737251",27.63,45.50,0,334.24,409.68,194.9,186.2,0.950,191976.9,191976.9,10456,0,0,0,L,46974696,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564675235,715929.00
08/01/2019 12:15,2,7.264,ACTIVE,218.26,360.38,60.006,1564676104,"201051344000579","174011545737251",26.60,50.20,0,327.02,404.87,195.7,186.9,0.924,1407570.5,1407570.5,10365,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676106,715930.00
08/01/2019 12:15,2,7.406,ACTIVE,217.13,357.68,59.996,1564676104,"201051344001025","174011545737251",26.94,50.20,0,327.32,405.17,201.9,193.0,0.915,1393023.5,1393023.5,10360,0,0,0,L,1122011218,1,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676107,715931.00
08/01/2019 12:15,2,7.297,ACTIVE,217.13,359.78,60.006,1564676104,"201051344001093","174011545737251",27.15,46.00,0,329.13,406.97,200.5,191.6,0.919,1374624.6,1374624.6,10389,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676108,715932.00
08/01/2019 12:15,2,7.180,ACTIVE,218.26,360.08,59.996,1564676104,"201051344000458","174011545737251",27.00,46.20,0,321.01,415.69,196.3,187.5,0.915,1388026.7,1388026.7,10354,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676109,715933.00
08/01/2019 12:15,2,7.307,ACTIVE,215.77,357.08,59.996,1564676104,"201051344000890","174011545737251",26.66,53.30,0,330.63,404.27,197.1,188.3,0.915,1389881.5,1389881.5,10363,0,0,0,L,1122011218,1,123.81,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676110,715934.00
08/01/2019 12:15,2,7.041,ACTIVE,218.26,354.97,59.990,1564676104,"201051344000988","174011545737251",17.87,41.00,0,333.03,383.23,127.5,121.1,0.592,1051708.8,1051708.8,10352,0,0,0,L,1122011218,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676110,715935.00
08/01/2019 12:15,2,7.225,ACTIVE,217.58,361.59,59.996,1564676104,"201051344000582","174011545737251",26.84,44.30,0,329.43,404.57,196.3,187.6,0.915,1366911.8,1366911.8,10355,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676111,715936.00
