ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 12:15,2,7.320,ACTIVE,216.67,357.38,60.006,1564676104,"201051344000868","174011545737251",27.08,40.60,0,320.71,404.87,200.7,191.8,0.915,1374949.2,1374949.2,10352,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676112,715937.00
08/01/2019 12:15,2,7.012,ACTIVE,218.03,362.19,59.990,1564676104,"201051344000576","174011545737251",27.69,42.50,0,330.33,404.27,196.5,187.7,0.919,1390826.9,1390826.9,10381,0,0,0,L,1122011218,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676113,715938.00
08/01/2019 12:15,2,7.104,ACTIVE,218.03,359.78,59.996,1564676104,"201051344001158","174011545737251",26.94,45.80,0,330.33,402.77,193.8,185.1,0.906,1368315.3,1368315.3,10351,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676114,715939.00
08/01/2019 12:15,2,7.170,ACTIVE,217.13,358.88,59.980,1564676104,"201051344000917","174011545737251",27.12,49.00,0,330.03,403.67,196.7,188.0,0.897,1384179.1,1384179.1,10388,0,0,0,L,1122011218,1,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676115,715940.00
08/01/2019 12:15,2,6.814,ACTIVE,216.22,350.17,60.017,1564676104,"201051344000417","174011545737251",17.89,53.80,0,333.33,382.33,123.4,117.2,0.575,1092233.0,1092233.0,10381,0,0,0,L,1122011218,1,123.36,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676116,715941.00
08/01/2019 12:15,2,7.238,ACTIVE,215.77,358.58,60.012,1564676104,"201051344000685","174011545737251",26.34,47.00,0,331.23,403.07,193.1,184.5,0.932,1390077.0,1390077.0,10369,0,0,0,L,1122011218,1,124.27,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676117,715942.00
08/01/2019 12:15,2,7.217,ACTIVE,217.58,358.58,60.006,1564676104,"201051344000651","174011545737251",26.86,48.30,0,330.63,405.47,196.4,187.6,0.884,1384675.9,1384675.9,10362,0,0,0,L,1122011218,1,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676118,715943.00
08/01/2019 12:15,2,7.156,ACTIVE,216.00,357.68,59.996,1564676104,"201051344000594","174011545737251",26.72,55.80,0,331.53,403.97,193.5,184.9,0.902,1394375.9,1394375.9,10361,0,0,0,L,1122011218,1,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676119,715944.00
08/01/2019 12:15,2,7.230,ACTIVE,218.26,361.29,59.985,1564676104,"201051344000469","174011545737251",27.17,39.00,0,329.73,405.17,198.9,190.0,0.946,1374717.2,1374717.2,10371,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676120,715945.00
08/01/2019 12:15,2,7.416,ACTIVE,217.35,357.98,60.033,1564676104,"201051344000585","174011545737251",26.70,46.40,0,329.73,403.67,200.5,191.6,0.959,1400529.1,1400529.1,10356,0,0,0,L,1122011218,1,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676121,715946.00
08/01/2019 12:15,2,7.203,ACTIVE,218.48,360.99,60.006,1564676104,"201051344000853","174011545737251",27.17,44.00,0,325.22,407.87,198.1,189.3,0.924,1397402.9,1397402.9,10368,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676122,715947.00
08/01/2019 12:15,2,7.238,ACTIVE,216.00,357.98,59.975,1564676104,"201051344001145","174011545737251",26.60,45.80,0,330.63,403.97,194.9,186.2,0.884,1398985.0,1398985.0,10388,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676122,715948.00
08/01/2019 12:15,2,7.291,ACTIVE,216.67,357.68,60.001,1564676104,"201051344000438","174011545737251",26.36,49.50,0,327.62,404.57,194.7,186.0,0.910,1392514.5,1392514.5,10359,0,0,0,L,1122011218,1,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676123,715949.00
08/01/2019 12:15,2,7.369,ACTIVE,216.90,358.88,59.980,1564676104,"201051344001135","174011545737251",26.48,46.40,0,329.73,404.27,197.6,188.8,0.884,1380270.3,1380270.3,10354,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676124,715950.00
08/01/2019 12:15,2,7.080,ACTIVE,218.48,360.38,59.985,1564676104,"201051344000983","174011545737251",27.59,42.50,0,318.91,417.19,197.9,189.1,0.924,1395671.0,1395671.0,10360,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676125,715951.00
08/01/2019 12:15,2,7.357,ACTIVE,217.13,358.58,59.969,1564676104,"201051344001203","174011545737251",27.02,50.40,0,330.33,406.37,201.4,192.5,0.950,1388419.9,1388419.9,10376,0,0,0,L,1122011218,1,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676126,715952.00
08/01/2019 12:15,2,7.232,ACTIVE,215.54,356.48,59.980,1564676104,"201051344001230","174011545737251",27.02,48.80,0,326.72,404.87,197.8,189.0,0.928,1382717.1,1382717.1,10404,0,0,0,L,1122011218,1,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676127,715953.00
08/01/2019 12:15,2,7.336,ACTIVE,215.77,358.88,59.990,1564676104,"201051344000646","174011545737251",26.44,53.80,0,328.22,405.47,196.4,187.6,0.915,1376744.7,1376744.7,10376,0,0,0,L,1122011218,1,123.81,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676128,715954.00
08/01/2019 12:15,2,7.338,ACTIVE,217.13,357.08,59.996,1564676104,"201051344000867","174011545737251",26.56,48.30,0,330.93,403.37,197.3,188.6,0.906,1372832.7,1372832.7,10372,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676130,715955.00
08/01/2019 12:15,2,7.217,ACTIVE,217.13,359.18,59.980,1564676104,"201051344000633","174011545737251",26.70,50.80,0,329.43,402.77,195.0,186.3,0.919,1369517.3,1369517.3,10380,0,0,0,L,1122011218,1,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676131,715956.00
08/01/2019 12:15,2,7.330,ACTIVE,216.00,356.18,60.001,1564676104,"201051344000955","174011545737251",26.64,49.80,0,330.93,403.97,197.6,188.8,0.937,1397508.7,1397508.7,10372,0,0,0,L,1122011218,1,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676132,715957.00
08/01/2019 12:15,2,7.066,ACTIVE,218.03,360.69,60.001,1564676104,"201051344000648","174011545737251",27.06,43.60,0,330.33,403.07,193.6,184.9,0.906,1383005.8,1383005.8,10355,0,0,0,L,1122011218,1,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676133,715958.00
08/01/2019 12:15,2,7.242,ACTIVE,218.03,360.69,59.975,1564676104,"201051344000645","174011545737251",26.76,43.20,0,331.23,403.37,196.4,187.6,0.902,1388836.6,1388836.6,10363,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676133,715959.00
08/01/2019 12:15,2,7.164,ACTIVE,218.26,360.69,59.980,1564676104,"201051344000569","174011545737251",27.51,41.80,0,330.03,404.27,199.6,190.7,0.928,1406117.0,1406117.0,10357,0,0,0,L,1122011218,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676135,715960.00
08/01/2019 12:15,2,7.221,ACTIVE,218.03,366.10,59.980,1564676104,"179051228000119","174011545737251",27.65,46.00,0,336.34,409.98,202.2,193.2,0.990,192024.6,192024.6,10457,0,0,0,L,46974696,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564676136,715961.00
08/01/2019 12:30,2,7.367,ACTIVE,218.48,359.48,59.964,1564677004,"201051344000579","174011545737251",26.38,50.40,0,331.53,406.97,196.7,187.9,0.924,1407617.7,1407617.7,10366,0,0,0,L,1122011218,1,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677005,715962.00
08/01/2019 12:30,2,7.363,ACTIVE,217.80,358.88,60.001,1564677004,"201051344001025","174011545737251",27.17,49.80,0,325.82,406.37,202.6,193.6,0.919,1393072.1,1393072.1,10361,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677006,715963.00
08/01/2019 12:30,2,7.307,ACTIVE,218.03,361.59,59.985,1564677004,"201051344001093","174011545737251",27.19,46.00,0,328.52,405.47,201.2,192.3,0.928,1374672.7,1374672.7,10390,0,0,0,L,1122011218,1,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677007,715964.00
08/01/2019 12:30,2,7.119,ACTIVE,218.48,359.48,60.006,1564677004,"201051344000458","174011545737251",27.33,46.00,0,330.03,408.48,196.9,188.1,0.928,1388073.8,1388073.8,10355,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677008,715965.00
08/01/2019 12:30,2,7.361,ACTIVE,216.45,357.98,59.969,1564677004,"201051344000890","174011545737251",26.58,53.50,0,331.23,405.47,198.1,189.3,0.915,1389928.8,1389928.8,10364,0,0,0,L,1122011218,1,124.04,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677009,715966.00
08/01/2019 12:30,2,7.100,ACTIVE,218.48,355.28,60.001,1564677004,"201051344000988","174011545737251",17.89,40.60,0,336.64,383.83,128.6,122.2,0.610,1051739.2,1051739.2,10353,0,0,0,L,1122011218,1,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677010,715967.00
08/01/2019 12:30,2,7.357,ACTIVE,218.03,360.69,60.012,1564677004,"201051344000582","174011545737251",26.60,44.80,0,329.43,405.47,198.2,189.3,0.928,1366959.1,1366959.1,10356,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677011,715968.00
08/01/2019 12:30,2,7.355,ACTIVE,216.90,358.28,60.006,1564677004,"201051344000868","174011545737251",27.17,41.30,0,329.13,405.47,202.4,193.4,0.910,1374997.5,1374997.5,10353,0,0,0,L,1122011218,1,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677012,715969.00
08/01/2019 12:30,2,7.293,ACTIVE,217.80,360.08,60.006,1564677004,"201051344000576","174011545737251",26.94,42.30,0,331.23,409.68,198.9,190.1,0.937,1390874.4,1390874.4,10382,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677013,715970.00
08/01/2019 12:30,2,7.373,ACTIVE,218.26,360.38,59.959,1564677004,"201051344001158","174011545737251",26.32,45.50,0,330.93,403.97,196.6,187.8,0.910,1368362.2,1368362.2,10352,0,0,0,L,1122011218,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677014,715971.00
08/01/2019 12:30,2,7.334,ACTIVE,217.58,361.29,59.964,1564677004,"201051344000917","174011545737251",26.88,49.00,0,329.73,403.37,199.5,190.6,0.937,1384226.8,1384226.8,10389,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677015,715972.00
08/01/2019 12:30,2,6.908,ACTIVE,216.90,354.37,60.022,1564677004,"201051344000417","174011545737251",17.89,53.30,0,332.43,382.63,125.3,119.0,0.579,1092262.7,1092262.7,10382,0,0,0,L,1122011218,1,123.81,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677016,715973.00
08/01/2019 12:30,2,7.369,ACTIVE,216.22,357.68,59.975,1564677004,"201051344000685","174011545737251",26.38,46.80,0,330.33,404.57,196.8,188.0,0.946,1390123.9,1390123.9,10370,0,0,0,L,1122011218,1,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677017,715974.00
08/01/2019 12:30,2,7.477,ACTIVE,218.26,360.69,59.975,1564677004,"201051344000651","174011545737251",26.32,47.50,0,330.33,407.87,199.2,190.4,0.902,1384723.8,1384723.8,10363,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677018,715975.00
08/01/2019 12:30,2,7.225,ACTIVE,216.00,357.08,59.953,1564677004,"201051344000594","174011545737251",26.76,56.30,0,323.11,412.68,195.8,187.1,0.910,1394422.9,1394422.9,10362,0,0,0,L,1122011218,1,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677019,715976.00
08/01/2019 12:30,2,7.297,ACTIVE,218.48,361.89,59.975,1564677004,"201051344000469","174011545737251",27.14,39.30,0,331.23,409.08,200.6,191.7,0.955,1374765.6,1374765.6,10372,0,0,0,L,1122011218,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677020,715977.00
08/01/2019 12:30,2,7.455,ACTIVE,218.03,360.99,59.964,1564677004,"201051344000585","174011545737251",26.82,46.60,0,330.03,405.47,202.4,193.5,0.941,1400577.9,1400577.9,10357,0,0,0,L,1122011218,1,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677021,715978.00
08/01/2019 12:30,2,7.072,ACTIVE,218.71,360.99,59.969,1564677004,"201051344000853","174011545737251",27.71,45.00,0,337.24,409.08,198.4,189.6,0.924,1397450.9,1397450.9,10369,0,0,0,L,1122011218,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677021,715979.00
08/01/2019 12:30,2,7.299,ACTIVE,216.45,358.28,60.001,1564677004,"201051344001145","174011545737251",26.60,45.80,0,330.03,404.57,196.6,187.8,0.915,1399032.4,1399032.4,10389,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677022,715980.00
08/01/2019 12:30,2,7.354,ACTIVE,217.13,360.38,59.980,1564677004,"201051344000438","174011545737251",26.28,49.50,0,330.03,404.87,195.8,187.0,0.910,1392561.8,1392561.8,10360,0,0,0,L,1122011218,1,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677023,715981.00
08/01/2019 12:30,2,7.449,ACTIVE,217.58,358.58,59.964,1564677004,"201051344001135","174011545737251",26.32,46.60,0,329.13,406.67,198.4,189.6,0.893,1380318.2,1380318.2,10355,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677024,715982.00
08/01/2019 12:30,2,7.283,ACTIVE,218.26,361.89,59.980,1564677004,"201051344000983","174011545737251",26.92,43.40,0,330.03,405.17,198.4,189.5,0.932,1395718.8,1395718.8,10361,0,0,0,L,1122011218,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677025,715983.00
08/01/2019 12:30,2,7.314,ACTIVE,217.58,360.69,59.959,1564677004,"201051344001203","174011545737251",27.27,50.20,0,330.93,406.07,201.9,193.0,0.950,1388468.6,1388468.6,10377,0,0,0,L,1122011218,1,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677026,715984.00
08/01/2019 12:30,2,7.244,ACTIVE,216.00,357.68,60.001,1564677004,"201051344001230","174011545737251",27.08,49.50,0,331.23,405.77,198.5,189.6,0.937,1382764.9,1382764.9,10405,0,0,0,L,1122011218,1,123.81,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677027,715985.00
08/01/2019 12:30,2,7.389,ACTIVE,216.22,361.29,60.001,1564677004,"201051344000646","174011545737251",26.34,53.50,0,330.03,405.77,197.1,188.3,0.902,1376792.2,1376792.2,10377,0,0,0,L,1122011218,1,124.04,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677028,715986.00
08/01/2019 12:30,2,7.244,ACTIVE,216.90,357.68,59.980,1564677004,"201051344000867","174011545737251",27.06,47.80,0,330.33,403.67,198.4,189.6,0.910,1372880.3,1372880.3,10373,0,0,0,L,1122011218,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677029,715987.00
08/01/2019 12:30,2,7.266,ACTIVE,216.90,359.18,59.975,1564677004,"201051344000633","174011545737251",26.60,51.00,0,322.81,407.87,195.7,187.0,0.897,1369564.2,1369564.2,10381,0,0,0,L,1122011218,1,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677031,715988.00
08/01/2019 12:30,2,7.436,ACTIVE,216.45,357.38,59.975,1564677004,"201051344000955","174011545737251",26.24,50.20,0,330.93,404.87,197.4,188.6,0.937,1397556.3,1397556.3,10373,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677031,715989.00
08/01/2019 12:30,2,7.188,ACTIVE,217.58,360.69,59.964,1564677004,"201051344000648","174011545737251",26.74,43.60,0,330.93,404.27,194.7,186.0,0.906,1383052.5,1383052.5,10356,0,0,0,L,1122011218,1,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677032,715990.00
08/01/2019 12:30,2,7.320,ACTIVE,217.80,359.18,59.943,1564677004,"201051344000645","174011545737251",26.60,43.00,0,331.23,404.27,197.1,188.3,0.906,1388883.9,1388883.9,10364,0,0,0,L,1122011218,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677033,715991.00
08/01/2019 12:30,2,7.191,ACTIVE,218.03,361.59,60.012,1564677004,"201051344000569","174011545737251",27.33,41.50,0,329.73,405.77,198.9,190.0,0.932,1406165.0,1406165.0,10358,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677034,715992.00
08/01/2019 12:30,2,7.221,ACTIVE,217.80,365.80,59.964,1564677004,"179051228000119","174011545737251",27.59,46.00,0,334.84,411.18,201.8,192.9,0.968,192073.3,192073.3,10458,0,0,0,L,46974696,1,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677035,715993.00
08/01/2019 12:45,2,7.443,ACTIVE,219.16,363.39,60.022,1564677904,"201051344000579","174011545737251",26.58,50.20,0,331.53,408.48,200.2,191.4,0.937,1407664.9,1407664.9,10367,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677905,715994.00
08/01/2019 12:45,2,7.418,ACTIVE,217.58,360.38,60.001,1564677904,"201051344001025","174011545737251",27.29,50.20,0,324.62,406.67,204.8,195.8,0.932,1393120.7,1393120.7,10362,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677906,715995.00
08/01/2019 12:45,2,7.400,ACTIVE,217.80,361.89,60.017,1564677904,"201051344001093","174011545737251",27.15,46.00,0,329.43,405.77,203.6,194.6,0.946,1374720.9,1374720.9,10391,0,0,0,L,1122011218,1,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677907,715996.00
08/01/2019 12:45,2,7.355,ACTIVE,219.16,360.99,60.022,1564677904,"201051344000458","174011545737251",26.92,44.80,0,324.62,409.68,200.4,191.5,0.941,1388121.1,1388121.1,10356,0,0,0,L,1122011218,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677908,715997.00
08/01/2019 12:45,2,7.494,ACTIVE,216.22,359.78,59.985,1564677904,"201051344000890","174011545737251",26.42,53.30,0,330.03,405.77,200.4,191.5,0.932,1389976.2,1389976.2,10365,0,0,0,L,1122011218,1,124.27,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677909,715998.00
08/01/2019 12:45,2,7.209,ACTIVE,219.16,356.78,59.985,1564677904,"201051344000988","174011545737251",17.89,40.40,0,336.34,388.34,130.6,124.1,0.605,1051769.8,1051769.8,10354,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677910,715999.00
08/01/2019 12:45,2,7.414,ACTIVE,217.80,360.38,60.017,1564677904,"201051344000582","174011545737251",26.66,45.00,0,329.13,405.47,200.1,191.2,0.932,1367006.4,1367006.4,10357,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677911,716000.00
08/01/2019 12:45,2,7.480,ACTIVE,217.80,360.38,60.017,1564677904,"201051344000868","174011545737251",27.04,40.80,0,329.73,405.77,204.8,195.8,0.924,1375045.8,1375045.8,10354,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677912,716001.00
08/01/2019 12:45,2,7.393,ACTIVE,219.16,362.79,59.985,1564677904,"201051344000576","174011545737251",27.00,41.80,0,330.33,410.58,202.1,193.1,0.941,1390922.0,1390922.0,10383,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677913,716002.00
08/01/2019 12:45,2,7.412,ACTIVE,219.16,361.29,59.990,1564677904,"201051344001158","174011545737251",26.58,44.80,0,330.63,409.38,199.5,190.6,0.924,1368409.2,1368409.2,10353,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677914,716003.00
08/01/2019 12:45,2,7.375,ACTIVE,217.58,360.99,59.990,1564677904,"201051344000917","174011545737251",27.06,49.00,0,329.13,403.67,202.1,193.1,0.946,1384274.5,1384274.5,10390,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677915,716004.00
08/01/2019 12:45,2,6.979,ACTIVE,216.67,353.17,60.012,1564677904,"201051344000417","174011545737251",17.89,53.00,0,332.73,382.33,126.5,120.2,0.601,1092292.5,1092292.5,10383,0,0,0,L,1122011218,1,123.81,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677916,716005.00
08/01/2019 12:45,2,7.533,ACTIVE,216.22,356.48,60.049,1564677904,"201051344000685","174011545737251",26.18,47.30,0,330.93,404.27,199.6,190.8,0.963,1390171.1,1390171.1,10371,0,0,0,L,1122011218,1,124.49,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677917,716006.00
08/01/2019 12:45,2,7.486,ACTIVE,218.26,360.69,60.006,1564677904,"201051344000651","174011545737251",26.70,48.80,0,329.73,407.57,202.2,193.3,0.919,1384771.6,1384771.6,10364,0,0,0,L,1122011218,1,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677918,716007.00
08/01/2019 12:45,2,7.400,ACTIVE,216.90,357.68,59.980,1564677904,"201051344000594","174011545737251",26.66,56.80,0,330.03,404.57,199.8,190.9,0.919,1394470.0,1394470.0,10363,0,0,0,L,1122011218,1,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677918,716008.00
08/01/2019 12:45,2,7.381,ACTIVE,219.39,362.19,60.001,1564677904,"201051344000469","174011545737251",27.45,38.80,0,329.73,412.08,205.1,196.0,0.977,1374813.9,1374813.9,10373,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677919,716009.00
08/01/2019 12:45,2,7.600,ACTIVE,218.03,361.59,60.012,1564677904,"201051344000585","174011545737251",26.82,46.80,0,329.73,407.57,206.4,197.3,0.972,1400626.7,1400626.7,10358,0,0,0,L,1122011218,1,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677920,716010.00
08/01/2019 12:45,2,7.453,ACTIVE,219.61,365.49,60.001,1564677904,"201051344000853","174011545737251",27.04,43.60,0,336.94,411.18,204.1,195.1,0.946,1397499.0,1397499.0,10370,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677921,716011.00
08/01/2019 12:45,2,7.488,ACTIVE,216.45,359.48,59.980,1564677904,"201051344001145","174011545737251",26.46,45.30,0,330.03,404.87,200.7,191.8,0.946,1399079.8,1399079.8,10390,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677922,716012.00
08/01/2019 12:45,2,7.443,ACTIVE,217.35,360.08,60.028,1564677904,"201051344000438","174011545737251",26.50,49.00,0,330.03,404.87,199.6,190.7,0.937,1392609.0,1392609.0,10361,0,0,0,L,1122011218,1,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677923,716013.00
08/01/2019 12:45,2,7.387,ACTIVE,217.35,359.78,59.990,1564677904,"201051344001135","174011545737251",26.98,46.20,0,329.43,404.87,201.7,192.7,0.937,1380366.1,1380366.1,10356,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677924,716014.00
08/01/2019 12:45,2,7.441,ACTIVE,219.16,363.09,59.996,1564677904,"201051344000983","174011545737251",26.96,42.50,0,329.43,409.68,203.1,194.1,0.941,1395766.8,1395766.8,10362,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677925,716015.00
08/01/2019 12:45,2,7.566,ACTIVE,217.80,359.78,59.990,1564677904,"201051344001203","174011545737251",26.90,49.80,0,330.33,406.07,205.9,196.9,0.972,1388517.3,1388517.3,10378,0,0,0,L,1122011218,1,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677926,716016.00
08/01/2019 12:45,2,7.488,ACTIVE,216.00,358.58,60.054,1564677904,"201051344001230","174011545737251",26.68,49.50,0,330.93,405.77,202.2,193.3,0.963,1382812.8,1382812.8,10406,0,0,0,L,1122011218,1,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677927,716017.00
08/01/2019 12:45,2,7.523,ACTIVE,216.22,358.28,60.001,1564677904,"201051344000646","174011545737251",26.38,53.30,0,329.43,405.47,201.1,192.2,0.950,1376839.8,1376839.8,10378,0,0,0,L,1122011218,1,124.04,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677928,716018.00
08/01/2019 12:45,2,7.510,ACTIVE,218.03,360.69,60.006,1564677904,"201051344000867","174011545737251",26.64,46.80,0,330.03,404.27,202.7,193.7,0.937,1372928.1,1372928.1,10374,0,0,0,L,1122011218,1,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677929,716019.00
08/01/2019 12:45,2,7.451,ACTIVE,217.80,360.69,60.012,1564677904,"201051344000633","174011545737251",26.54,50.40,0,329.43,403.97,200.2,191.3,0.937,1369611.4,1369611.4,10382,0,0,0,L,1122011218,1,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677930,716020.00
08/01/2019 12:45,2,7.492,ACTIVE,216.45,359.48,59.975,1564677904,"201051344000955","174011545737251",26.56,50.60,0,330.63,404.87,201.5,192.5,0.946,1397603.9,1397603.9,10374,0,0,0,L,1122011218,1,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677931,716021.00
08/01/2019 12:45,2,7.305,ACTIVE,218.48,361.59,60.001,1564677904,"201051344000648","174011545737251",26.94,44.00,0,330.03,409.08,199.3,190.4,0.932,1383099.3,1383099.3,10357,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677933,716022.00
08/01/2019 12:45,2,7.334,ACTIVE,218.93,359.78,59.990,1564677904,"201051344000645","174011545737251",27.21,42.80,0,330.63,408.78,202.1,193.1,0.919,1388931.3,1388931.3,10365,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677934,716023.00
08/01/2019 12:45,2,7.404,ACTIVE,218.93,363.09,60.012,1564677904,"201051344000569","174011545737251",27.29,41.50,0,328.22,409.98,204.7,195.6,0.950,1406213.1,1406213.1,10359,0,0,0,L,1122011218,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677935,716024.00
08/01/2019 12:45,2,7.428,ACTIVE,218.71,368.80,59.996,1564677904,"179051228000119","174011545737251",27.59,45.80,0,336.04,411.18,207.4,198.3,0.990,192122.0,192122.0,10459,0,0,0,L,46974696,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564677935,716025.00
08/01/2019 13:00,2,7.184,ACTIVE,219.16,360.99,60.001,1564678804,"201051344000579","174011545737251",26.84,48.30,0,333.93,409.98,195.2,186.5,0.906,1407712.5,1407712.5,10368,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678805,716026.00
08/01/2019 13:00,2,7.404,ACTIVE,217.80,359.78,60.001,1564678804,"201051344001025","174011545737251",26.86,49.50,0,329.43,406.97,201.4,192.5,0.879,1393169.6,1393169.6,10363,0,0,0,L,1122011218,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678806,716027.00
08/01/2019 13:00,2,7.154,ACTIVE,218.03,361.59,60.006,1564678804,"201051344001093","174011545737251",27.33,45.30,0,330.03,406.07,198.1,189.3,0.915,1374769.2,1374769.2,10392,0,0,0,L,1122011218,1,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678807,716028.00
08/01/2019 13:00,2,7.131,ACTIVE,219.39,361.59,60.001,1564678804,"201051344000458","174011545737251",27.06,43.80,0,333.03,410.58,195.2,186.5,0.941,1388168.7,1388168.7,10357,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678808,716029.00
08/01/2019 13:00,2,7.059,ACTIVE,216.45,359.78,60.038,1564678804,"201051344000890","174011545737251",27.29,52.00,0,330.03,406.37,195.1,186.4,0.906,1390023.7,1390023.7,10366,0,0,0,L,1122011218,1,124.27,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678809,716030.00
08/01/2019 13:00,2,7.041,ACTIVE,219.16,356.18,60.001,1564678804,"201051344000988","174011545737251",17.91,39.30,0,336.94,388.94,127.8,121.5,0.597,1051800.7,1051800.7,10355,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678810,716031.00
08/01/2019 13:00,2,7.162,ACTIVE,218.03,359.78,59.959,1564678804,"201051344000582","174011545737251",26.92,44.00,0,329.43,406.07,195.3,186.6,0.910,1367053.8,1367053.8,10358,0,0,0,L,1122011218,1,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678811,716032.00
08/01/2019 13:00,2,7.229,ACTIVE,217.80,358.28,59.990,1564678804,"201051344000868","174011545737251",27.19,40.00,0,330.03,406.37,199.1,190.3,0.902,1375094.3,1375094.3,10355,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678812,716033.00
08/01/2019 13:00,2,7.018,ACTIVE,218.93,362.19,60.038,1564678804,"201051344000576","174011545737251",27.57,41.00,0,332.73,411.18,195.8,187.1,0.902,1390969.8,1390969.8,10384,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678813,716034.00
08/01/2019 13:00,2,7.176,ACTIVE,219.16,363.09,60.001,1564678804,"201051344001158","174011545737251",26.70,43.80,0,332.43,409.98,194.0,185.3,0.893,1368456.5,1368456.5,10354,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678814,716035.00
08/01/2019 13:00,2,7.129,ACTIVE,217.58,357.38,60.006,1564678804,"201051344000917","174011545737251",27.25,49.00,0,330.03,404.27,196.6,187.8,0.915,1384322.4,1384322.4,10391,0,0,0,L,1122011218,1,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678814,716036.00
08/01/2019 13:00,2,6.865,ACTIVE,216.45,350.77,60.012,1564678804,"201051344000417","174011545737251",17.89,52.80,0,332.13,382.93,124.6,118.3,0.592,1092322.4,1092322.4,10384,0,0,0,L,1122011218,1,123.81,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678815,716037.00
08/01/2019 13:00,2,7.201,ACTIVE,216.22,359.18,60.006,1564678804,"201051344000685","174011545737251",26.72,46.20,0,330.93,405.17,194.8,186.1,0.919,1390218.4,1390218.4,10372,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678816,716038.00
08/01/2019 13:00,2,7.291,ACTIVE,218.26,360.08,60.006,1564678804,"201051344000651","174011545737251",26.76,47.80,0,330.33,408.18,197.6,188.8,0.897,1384819.7,1384819.7,10365,0,0,0,L,1122011218,1,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678817,716039.00
08/01/2019 13:00,2,7.137,ACTIVE,217.35,360.69,60.012,1564678804,"201051344000594","174011545737251",26.78,55.80,0,329.43,404.87,193.6,184.9,0.897,1394517.3,1394517.3,10364,0,0,0,L,1122011218,1,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678818,716040.00
08/01/2019 13:00,2,7.090,ACTIVE,219.39,363.09,60.012,1564678804,"201051344000469","174011545737251",27.65,38.40,0,331.53,412.08,198.4,189.6,0.937,1374862.5,1374862.5,10374,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678819,716041.00
08/01/2019 13:00,2,7.357,ACTIVE,218.03,359.48,60.012,1564678804,"201051344000585","174011545737251",27.10,46.00,0,329.43,406.07,201.9,193.0,0.950,1400675.8,1400675.8,10359,0,0,0,L,1122011218,1,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678820,716042.00
08/01/2019 13:00,2,7.096,ACTIVE,219.61,364.89,59.990,1564678804,"201051344000853","174011545737251",27.49,43.00,0,336.34,411.48,197.5,188.7,0.910,1397547.3,1397547.3,10371,0,0,0,L,1122011218,1,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678821,716043.00
08/01/2019 13:00,2,7.150,ACTIVE,216.45,359.18,60.006,1564678804,"201051344001145","174011545737251",27.04,45.00,0,329.73,404.87,195.7,187.0,0.902,1399127.5,1399127.5,10391,0,0,0,L,1122011218,1,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678822,716044.00
08/01/2019 13:00,2,7.172,ACTIVE,217.13,360.99,60.006,1564678804,"201051344000438","174011545737251",26.74,48.50,0,329.43,405.17,194.2,185.5,0.884,1392656.3,1392656.3,10362,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678823,716045.00
08/01/2019 13:00,2,7.105,ACTIVE,217.35,357.98,59.975,1564678804,"201051344001135","174011545737251",27.37,45.80,0,326.42,405.77,197.2,188.4,0.893,1380414.2,1380414.2,10357,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678824,716046.00
08/01/2019 13:00,2,7.033,ACTIVE,219.39,362.19,60.001,1564678804,"201051344000983","174011545737251",27.63,42.00,0,331.83,411.18,196.7,188.0,0.910,1395815.1,1395815.1,10363,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678825,716047.00
08/01/2019 13:00,2,7.229,ACTIVE,217.80,360.08,60.006,1564678804,"201051344001203","174011545737251",27.29,49.50,0,325.82,410.28,199.7,190.8,0.946,1388566.2,1388566.2,10379,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678826,716048.00
08/01/2019 13:00,2,7.105,ACTIVE,216.22,357.08,60.012,1564678804,"201051344001230","174011545737251",27.25,48.50,0,330.63,406.67,196.0,187.2,0.928,1382860.8,1382860.8,10407,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678827,716049.00
08/01/2019 13:00,2,7.129,ACTIVE,216.22,356.78,60.001,1564678804,"201051344000646","174011545737251",27.06,52.00,0,330.33,406.07,195.3,186.6,0.897,1376887.6,1376887.6,10379,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678828,716050.00
08/01/2019 13:00,2,7.082,ACTIVE,218.03,359.48,60.006,1564678804,"201051344000867","174011545737251",27.19,45.30,0,330.03,404.87,195.1,186.3,0.888,1372976.1,1372976.1,10375,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678829,716051.00
08/01/2019 13:00,2,7.031,ACTIVE,217.80,360.69,60.006,1564678804,"201051344000633","174011545737251",27.00,49.50,0,330.33,405.17,192.1,183.5,0.902,1369658.7,1369658.7,10383,0,0,0,L,1122011218,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678830,716052.00
08/01/2019 13:00,2,7.082,ACTIVE,216.45,357.98,60.033,1564678804,"201051344000955","174011545737251",27.10,50.20,0,330.93,405.47,194.2,185.5,0.924,1397651.5,1397651.5,10375,0,0,0,L,1122011218,1,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678831,716053.00
08/01/2019 13:00,2,6.859,ACTIVE,218.48,360.38,59.996,1564678804,"201051344000648","174011545737251",27.41,42.50,0,330.93,409.98,190.5,182.0,0.893,1383146.3,1383146.3,10358,0,0,0,L,1122011218,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678832,716054.00
08/01/2019 13:00,2,7.037,ACTIVE,218.71,361.59,59.996,1564678804,"201051344000645","174011545737251",27.14,41.50,0,332.43,410.28,193.3,184.6,0.879,1388978.9,1388978.9,10366,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678833,716055.00
08/01/2019 13:00,2,7.062,ACTIVE,218.71,361.29,60.001,1564678804,"201051344000569","174011545737251",27.27,41.00,0,329.43,410.28,195.2,186.5,0.906,1406261.2,1406261.2,10360,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678834,716056.00
08/01/2019 13:00,2,7.082,ACTIVE,218.48,367.00,60.001,1564678804,"179051228000119","174011545737251",27.59,45.30,0,335.44,411.18,197.9,189.1,0.928,192138.1,192138.1,10460,0,0,0,L,46974696,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564678835,716057.00
08/01/2019 13:15,2,7.234,ACTIVE,219.16,361.29,59.990,1564679704,"201051344000579","174011545737251",26.68,49.00,0,337.84,408.48,195.4,186.7,0.910,1407759.2,1407759.2,10369,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679705,716058.00
08/01/2019 13:15,2,7.537,ACTIVE,217.35,358.28,59.985,1564679704,"201051344001025","174011545737251",26.36,49.30,0,329.43,405.47,201.1,192.2,0.910,1393217.7,1393217.7,10364,0,0,0,L,1122011218,1,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679706,716059.00
08/01/2019 13:15,2,7.234,ACTIVE,217.58,360.08,60.001,1564679704,"201051344001093","174011545737251",27.08,45.80,0,330.03,405.17,198.3,189.5,0.924,1374816.6,1374816.6,10393,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679707,716060.00
08/01/2019 13:15,2,7.197,ACTIVE,219.16,360.69,60.012,1564679704,"201051344000458","174011545737251",26.84,43.80,0,333.93,409.38,195.5,186.8,0.915,1388215.4,1388215.4,10358,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679708,716061.00
08/01/2019 13:15,2,7.297,ACTIVE,216.00,356.48,59.990,1564679704,"201051344000890","174011545737251",26.50,52.50,0,331.23,404.87,195.8,187.0,0.906,1390070.4,1390070.4,10367,0,0,0,L,1122011218,1,124.27,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679709,716062.00
08/01/2019 13:15,2,7.006,ACTIVE,219.39,355.88,59.990,1564679704,"201051344000988","174011545737251",17.89,39.50,0,338.14,387.74,127.1,120.8,0.592,1051831.0,1051831.0,10356,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679710,716063.00
08/01/2019 13:15,2,7.219,ACTIVE,217.58,357.98,59.969,1564679704,"201051344000582","174011545737251",26.70,44.80,0,329.73,404.87,195.2,186.5,0.915,1367100.5,1367100.5,10359,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679711,716064.00
08/01/2019 13:15,2,7.207,ACTIVE,217.58,360.38,60.001,1564679704,"201051344000868","174011545737251",27.21,40.20,0,329.13,404.57,198.6,189.7,0.906,1375141.9,1375141.9,10356,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679712,716065.00
08/01/2019 13:15,2,7.121,ACTIVE,219.16,363.09,59.996,1564679704,"201051344000576","174011545737251",27.14,42.00,0,333.33,411.48,195.8,187.1,0.915,1391016.7,1391016.7,10385,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679712,716066.00
08/01/2019 13:15,2,7.098,ACTIVE,219.16,361.89,59.996,1564679704,"201051344001158","174011545737251",26.90,44.50,0,336.64,409.08,193.2,184.6,0.897,1368502.9,1368502.9,10355,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679713,716067.00
08/01/2019 13:15,2,7.193,ACTIVE,217.35,357.98,59.985,1564679704,"201051344000917","174011545737251",27.00,49.00,0,329.43,403.07,196.6,187.8,0.915,1384369.5,1384369.5,10392,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679714,716068.00
08/01/2019 13:15,2,6.840,ACTIVE,216.45,351.07,59.996,1564679704,"201051344000417","174011545737251",17.89,52.30,0,333.03,382.03,123.9,117.7,0.575,1092351.9,1092351.9,10385,0,0,0,L,1122011218,1,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679715,716069.00
08/01/2019 13:15,2,7.217,ACTIVE,216.00,356.78,60.001,1564679704,"201051344000685","174011545737251",26.64,46.60,0,330.63,403.67,194.5,185.8,0.941,1390264.9,1390264.9,10373,0,0,0,L,1122011218,1,124.72,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679716,716070.00
08/01/2019 13:15,2,7.357,ACTIVE,217.80,359.78,59.996,1564679704,"201051344000651","174011545737251",26.58,48.00,0,330.33,404.27,197.9,189.1,0.897,1384867.0,1384867.0,10366,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679717,716071.00
08/01/2019 13:15,2,7.162,ACTIVE,217.13,359.18,59.990,1564679704,"201051344000594","174011545737251",26.94,55.80,0,329.43,403.07,195.3,186.6,0.915,1394563.8,1394563.8,10365,0,0,0,L,1122011218,1,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679718,716072.00
08/01/2019 13:15,2,7.250,ACTIVE,219.39,362.79,59.990,1564679704,"201051344000469","174011545737251",27.27,38.40,0,336.94,411.48,200.2,191.3,0.950,1374910.2,1374910.2,10375,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679719,716073.00
08/01/2019 13:15,2,7.416,ACTIVE,217.80,361.89,59.990,1564679704,"201051344000585","174011545737251",27.04,46.00,0,329.73,404.57,203.0,194.0,0.959,1400724.1,1400724.1,10360,0,0,0,L,1122011218,1,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679720,716074.00
08/01/2019 13:15,2,7.240,ACTIVE,219.39,361.29,59.996,1564679704,"201051344000853","174011545737251",27.17,43.60,0,336.94,409.98,199.2,190.3,0.924,1397594.8,1397594.8,10372,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679721,716075.00
08/01/2019 13:15,2,7.266,ACTIVE,216.22,358.58,59.996,1564679704,"201051344001145","174011545737251",26.76,45.50,0,330.33,404.57,196.8,188.0,0.915,1399174.5,1399174.5,10392,0,0,0,L,1122011218,1,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679722,716076.00
08/01/2019 13:15,2,7.223,ACTIVE,216.90,358.58,60.001,1564679704,"201051344000438","174011545737251",26.72,48.80,0,330.33,404.27,195.3,186.6,0.919,1392703.0,1392703.0,10363,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679723,716077.00
08/01/2019 13:15,2,7.395,ACTIVE,217.13,356.48,59.975,1564679704,"201051344001135","174011545737251",26.48,46.20,0,329.73,403.97,198.2,189.3,0.897,1380461.5,1380461.5,10358,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679724,716078.00
