ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 13:15,2,7.205,ACTIVE,218.93,361.89,59.996,1564679704,"201051344000983","174011545737251",27.23,42.80,0,336.64,410.28,198.7,189.9,0.928,1395862.5,1395862.5,10364,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679725,716079.00
08/01/2019 13:15,2,7.361,ACTIVE,217.35,358.58,60.033,1564679704,"201051344001203","174011545737251",26.96,49.30,0,330.33,406.97,201.0,192.0,0.950,1388614.3,1388614.3,10380,0,0,0,L,1122011218,1,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679726,716080.00
08/01/2019 13:15,2,7.291,ACTIVE,215.54,355.58,59.996,1564679704,"201051344001230","174011545737251",26.74,47.80,0,327.02,405.47,197.3,188.5,0.932,1382907.9,1382907.9,10408,0,0,0,L,1122011218,1,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679727,716081.00
08/01/2019 13:15,2,7.227,ACTIVE,216.22,357.98,60.001,1564679704,"201051344000646","174011545737251",26.90,52.30,0,329.43,404.87,196.7,188.0,0.924,1376934.6,1376934.6,10380,0,0,0,L,1122011218,1,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679728,716082.00
08/01/2019 13:15,2,7.156,ACTIVE,217.80,358.28,59.996,1564679704,"201051344000867","174011545737251",27.27,44.80,0,329.43,403.37,197.5,188.7,0.910,1373023.3,1373023.3,10376,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679729,716083.00
08/01/2019 13:15,2,7.135,ACTIVE,217.80,360.08,59.985,1564679704,"201051344000633","174011545737251",27.00,50.20,0,331.83,403.97,195.1,186.4,0.910,1369705.3,1369705.3,10384,0,0,0,L,1122011218,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679730,716084.00
08/01/2019 13:15,2,7.338,ACTIVE,216.22,357.08,59.996,1564679704,"201051344000955","174011545737251",26.44,50.40,0,330.33,403.97,196.3,187.6,0.932,1397698.4,1397698.4,10376,0,0,0,L,1122011218,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679731,716085.00
08/01/2019 13:15,2,7.076,ACTIVE,218.48,360.38,59.990,1564679704,"201051344000648","174011545737251",26.96,42.30,0,337.24,409.08,193.1,184.5,0.906,1383192.5,1383192.5,10359,0,0,0,L,1122011218,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679732,716086.00
08/01/2019 13:15,2,7.180,ACTIVE,218.71,360.99,60.006,1564679704,"201051344000645","174011545737251",26.90,42.00,0,337.84,408.78,195.5,186.8,0.884,1389025.7,1389025.7,10367,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679733,716087.00
08/01/2019 13:15,2,7.164,ACTIVE,218.71,360.08,60.022,1564679704,"201051344000569","174011545737251",27.25,41.00,0,336.04,409.38,197.7,188.9,0.928,1406308.6,1406308.6,10361,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679734,716088.00
08/01/2019 13:15,2,7.121,ACTIVE,218.93,368.50,59.985,1564679704,"179051228000119","174011545737251",27.69,45.80,0,334.24,409.38,199.7,190.8,0.955,192186.1,192186.1,10461,0,0,0,L,46974696,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564679735,716089.00
08/01/2019 13:30,2,7.205,ACTIVE,219.16,361.59,59.969,1564680604,"201051344000579","174011545737251",26.84,48.30,0,337.54,408.78,195.8,187.1,0.906,1407805.3,1407805.3,10370,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680605,716090.00
08/01/2019 13:30,2,7.396,ACTIVE,217.35,358.88,59.990,1564680604,"201051344001025","174011545737251",26.80,48.00,0,329.43,405.17,200.8,191.9,0.915,1393265.1,1393265.1,10365,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680606,716091.00
08/01/2019 13:30,2,7.162,ACTIVE,217.58,359.48,60.001,1564680604,"201051344001093","174011545737251",27.21,44.50,0,330.03,404.27,197.3,188.5,0.937,1374863.3,1374863.3,10394,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680607,716092.00
08/01/2019 13:30,2,7.059,ACTIVE,219.16,362.49,59.996,1564680604,"201051344000458","174011545737251",27.29,43.40,0,337.54,409.08,195.1,186.3,0.919,1388261.5,1388261.5,10359,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680608,716093.00
08/01/2019 13:30,2,7.217,ACTIVE,216.00,355.28,60.006,1564680604,"201051344000890","174011545737251",26.60,51.80,0,331.23,403.97,194.4,185.8,0.893,1390116.5,1390116.5,10368,0,0,0,L,1122011218,1,124.04,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680609,716094.00
08/01/2019 13:30,2,7.043,ACTIVE,219.16,355.88,59.990,1564680604,"201051344000988","174011545737251",17.87,38.80,0,336.94,387.74,127.6,121.2,0.601,1051861.0,1051861.0,10357,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680610,716095.00
08/01/2019 13:30,2,7.230,ACTIVE,217.58,360.38,60.001,1564680604,"201051344000582","174011545737251",26.46,44.30,0,329.73,404.27,193.8,185.1,0.906,1367146.5,1367146.5,10360,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680611,716096.00
08/01/2019 13:30,2,7.152,ACTIVE,217.35,357.98,59.996,1564680604,"201051344000868","174011545737251",27.27,38.80,0,330.63,404.87,197.7,188.9,0.897,1375188.8,1375188.8,10357,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680612,716097.00
08/01/2019 13:30,2,6.893,ACTIVE,218.71,361.59,59.996,1564680604,"201051344000576","174011545737251",27.87,40.60,0,329.73,409.68,194.3,185.6,0.906,1391063.0,1391063.0,10386,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680613,716098.00
08/01/2019 13:30,2,7.145,ACTIVE,218.93,360.38,59.985,1564680604,"201051344001158","174011545737251",26.72,44.00,0,335.74,409.08,193.3,184.6,0.897,1368548.8,1368548.8,10356,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680614,716099.00
08/01/2019 13:30,2,7.180,ACTIVE,217.13,357.08,59.990,1564680604,"201051344000917","174011545737251",26.90,48.80,0,329.73,402.16,195.4,186.7,0.937,1384415.9,1384415.9,10393,0,0,0,L,1122011218,1,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680615,716100.00
08/01/2019 13:30,2,6.807,ACTIVE,216.22,352.27,59.990,1564680604,"201051344000417","174011545737251",17.87,51.00,0,333.33,382.03,123.2,117.0,0.579,1092381.1,1092381.1,10386,0,0,0,L,1122011218,1,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680616,716101.00
08/01/2019 13:30,2,7.150,ACTIVE,215.77,355.58,60.012,1564680604,"201051344000685","174011545737251",26.54,46.00,0,330.93,403.37,192.2,183.6,0.910,1390310.7,1390310.7,10374,0,0,0,L,1122011218,1,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680617,716102.00
08/01/2019 13:30,2,7.203,ACTIVE,217.58,358.58,59.990,1564680604,"201051344000651","174011545737251",26.84,47.80,0,330.33,403.67,195.7,187.0,0.884,1384913.6,1384913.6,10367,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680618,716103.00
08/01/2019 13:30,2,7.104,ACTIVE,216.90,358.58,59.985,1564680604,"201051344000594","174011545737251",26.80,55.30,0,329.43,403.07,192.8,184.1,0.906,1394609.7,1394609.7,10366,0,0,0,L,1122011218,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680618,716104.00
08/01/2019 13:30,2,7.041,ACTIVE,219.16,362.19,60.001,1564680604,"201051344000469","174011545737251",27.69,37.50,0,336.64,410.28,197.3,188.5,0.932,1374957.2,1374957.2,10376,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680619,716105.00
08/01/2019 13:30,2,7.328,ACTIVE,217.58,360.99,60.001,1564680604,"201051344000585","174011545737251",26.96,45.80,0,329.73,404.27,199.9,191.0,0.941,1400771.8,1400771.8,10361,0,0,0,L,1122011218,1,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680620,716106.00
08/01/2019 13:30,2,6.949,ACTIVE,219.39,362.19,60.001,1564680604,"201051344000853","174011545737251",27.91,42.50,0,336.64,409.08,196.3,187.5,0.915,1397641.6,1397641.6,10373,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680621,716107.00
08/01/2019 13:30,2,7.180,ACTIVE,216.00,355.88,59.985,1564680604,"201051344001145","174011545737251",26.78,44.80,0,330.63,403.97,194.7,186.0,0.902,1399220.7,1399220.7,10393,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680622,716108.00
08/01/2019 13:30,2,7.160,ACTIVE,216.90,358.28,60.001,1564680604,"201051344000438","174011545737251",26.70,48.00,0,330.33,404.27,193.6,185.0,0.888,1392748.9,1392748.9,10364,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680623,716109.00
08/01/2019 13:30,2,7.236,ACTIVE,217.13,359.48,60.001,1564680604,"201051344001135","174011545737251",26.86,46.40,0,328.82,403.37,196.7,187.9,0.897,1380508.2,1380508.2,10359,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680624,716110.00
08/01/2019 13:30,2,7.078,ACTIVE,218.93,362.49,60.001,1564680604,"201051344000983","174011545737251",27.59,41.80,0,336.64,409.38,197.8,188.9,0.924,1395909.3,1395909.3,10365,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680625,716111.00
08/01/2019 13:30,2,7.330,ACTIVE,217.58,360.08,59.990,1564680604,"201051344001203","174011545737251",27.00,48.50,0,328.52,406.67,200.4,191.5,0.946,1388661.6,1388661.6,10381,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680626,716112.00
08/01/2019 13:30,2,7.193,ACTIVE,215.77,357.08,60.001,1564680604,"201051344001230","174011545737251",26.94,47.00,0,331.53,404.87,196.1,187.4,0.932,1382954.4,1382954.4,10409,0,0,0,L,1122011218,1,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680627,716113.00
08/01/2019 13:30,2,7.201,ACTIVE,216.22,358.88,59.996,1564680604,"201051344000646","174011545737251",26.84,49.50,0,328.82,404.57,195.7,186.9,0.928,1376981.0,1376981.0,10381,0,0,0,L,1122011218,1,124.04,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680628,716114.00
08/01/2019 13:30,2,7.117,ACTIVE,217.58,357.98,60.006,1564680604,"201051344000867","174011545737251",27.29,43.60,0,330.33,403.37,196.8,188.0,0.906,1373069.8,1373069.8,10377,0,0,0,L,1122011218,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680629,716115.00
08/01/2019 13:30,2,7.012,ACTIVE,217.58,359.18,60.022,1564680604,"201051344000633","174011545737251",27.25,48.30,0,331.83,403.67,193.5,184.9,0.902,1369751.3,1369751.3,10385,0,0,0,L,1122011218,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680630,716116.00
08/01/2019 13:30,2,7.256,ACTIVE,216.22,358.28,59.996,1564680604,"201051344000955","174011545737251",26.38,49.30,0,331.23,403.97,193.8,185.1,0.897,1397744.6,1397744.6,10377,0,0,0,L,1122011218,1,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680631,716117.00
08/01/2019 13:30,2,6.930,ACTIVE,218.26,360.08,59.990,1564680604,"201051344000648","174011545737251",27.29,41.80,0,335.74,408.48,191.5,182.9,0.888,1383238.0,1383238.0,10360,0,0,0,L,1122011218,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680632,716118.00
08/01/2019 13:30,2,7.033,ACTIVE,218.48,360.08,59.996,1564680604,"201051344000645","174011545737251",27.15,41.00,0,337.54,408.78,193.3,184.6,0.884,1389071.9,1389071.9,10368,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680633,716119.00
08/01/2019 13:30,2,7.053,ACTIVE,218.48,360.38,60.001,1564680604,"201051344000569","174011545737251",27.27,41.00,0,332.73,409.38,194.8,186.0,0.906,1406355.3,1406355.3,10362,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680634,716120.00
08/01/2019 13:30,2,6.951,ACTIVE,218.48,367.60,60.001,1564680604,"179051228000119","174011545737251",27.93,45.00,0,333.63,409.08,196.7,187.9,0.950,192233.3,192233.3,10462,0,0,0,L,46974696,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564680635,716121.00
08/01/2019 13:45,2,7.834,ACTIVE,219.61,364.29,59.990,1564681504,"201051344000579","174011545737251",26.60,48.50,0,318.61,413.59,211.0,201.8,0.994,1407852.3,1407852.3,10371,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681506,716122.00
08/01/2019 13:45,2,8.100,ACTIVE,218.03,361.89,59.990,1564681504,"201051344001025","174011545737251",26.52,49.00,0,329.43,410.88,217.5,208.0,0.986,1393313.3,1393313.3,10366,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681506,716123.00
08/01/2019 13:45,2,7.781,ACTIVE,218.03,363.69,60.022,1564681504,"201051344001093","174011545737251",27.17,46.00,0,330.33,412.08,214.1,204.7,0.986,1374910.7,1374910.7,10395,0,0,0,L,1122011218,1,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681507,716124.00
08/01/2019 13:45,2,7.732,ACTIVE,219.84,366.10,59.990,1564681504,"201051344000458","174011545737251",27.06,43.60,0,320.71,415.69,211.9,202.6,0.990,1388308.5,1388308.5,10360,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681508,716125.00
08/01/2019 13:45,2,7.965,ACTIVE,216.67,361.29,59.996,1564681504,"201051344000890","174011545737251",26.20,52.30,0,329.73,409.38,211.3,202.0,0.968,1390163.3,1390163.3,10369,0,0,0,L,1122011218,1,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681509,716126.00
08/01/2019 13:45,2,7.574,ACTIVE,219.61,357.38,59.980,1564681504,"201051344000988","174011545737251",17.89,39.30,0,321.31,391.04,137.1,130.4,0.645,1051891.5,1051891.5,10358,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681510,716127.00
08/01/2019 13:45,2,7.818,ACTIVE,218.03,362.79,59.996,1564681504,"201051344000582","174011545737251",26.72,45.30,0,329.73,412.08,211.5,202.2,0.981,1367193.4,1367193.4,10361,0,0,0,L,1122011218,1,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681511,716128.00
08/01/2019 13:45,2,7.926,ACTIVE,218.03,362.79,59.980,1564681504,"201051344000868","174011545737251",26.80,40.20,0,316.80,414.49,215.1,205.7,0.977,1375236.6,1375236.6,10358,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681512,716129.00
08/01/2019 13:45,2,7.590,ACTIVE,219.39,362.79,59.969,1564681504,"201051344000576","174011545737251",27.53,42.00,0,320.71,415.69,211.4,202.1,0.977,1391110.1,1391110.1,10387,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681513,716130.00
08/01/2019 13:45,2,7.848,ACTIVE,219.61,363.99,59.975,1564681504,"201051344001158","174011545737251",26.36,45.30,0,319.81,414.19,209.6,200.3,0.946,1368595.5,1368595.5,10357,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681514,716131.00
08/01/2019 13:45,2,7.863,ACTIVE,217.80,360.38,59.985,1564681504,"201051344000917","174011545737251",26.78,49.50,0,329.73,407.87,213.1,203.8,0.999,1384463.2,1384463.2,10394,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681515,716132.00
08/01/2019 13:45,2,7.314,ACTIVE,216.67,354.67,59.985,1564681504,"201051344000417","174011545737251",17.89,51.50,0,332.13,384.73,132.7,126.1,0.623,1092410.6,1092410.6,10387,0,0,0,L,1122011218,1,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681516,716133.00
08/01/2019 13:45,2,7.951,ACTIVE,216.22,360.38,60.001,1564681504,"201051344000685","174011545737251",26.10,47.30,0,329.43,409.08,210.1,200.8,1.003,1390357.4,1390357.4,10375,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681517,716134.00
08/01/2019 13:45,2,7.996,ACTIVE,218.26,362.49,60.006,1564681504,"201051344000651","174011545737251",26.28,48.50,0,331.23,411.78,212.6,203.3,0.955,1384961.0,1384961.0,10368,0,0,0,L,1122011218,1,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681518,716135.00
08/01/2019 13:45,2,7.834,ACTIVE,217.35,362.19,59.996,1564681504,"201051344000594","174011545737251",26.38,55.80,0,318.61,408.18,209.1,199.9,0.963,1394656.5,1394656.5,10367,0,0,0,L,1122011218,1,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681518,716136.00
08/01/2019 13:45,2,7.838,ACTIVE,219.84,365.19,59.990,1564681504,"201051344000469","174011545737251",26.96,38.20,0,320.11,417.19,214.1,204.7,1.008,1375005.1,1375005.1,10377,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681519,716137.00
08/01/2019 13:45,2,7.977,ACTIVE,218.03,362.19,60.001,1564681504,"201051344000585","174011545737251",26.86,46.00,0,330.03,412.08,216.9,207.4,1.016,1400820.3,1400820.3,10362,0,0,0,L,1122011218,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681520,716138.00
08/01/2019 13:45,2,7.648,ACTIVE,220.06,366.70,60.001,1564681504,"201051344000853","174011545737251",27.45,43.00,0,324.92,414.79,212.4,203.1,0.981,1397689.4,1397689.4,10374,0,0,0,L,1122011218,1,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681521,716139.00
08/01/2019 13:45,2,7.836,ACTIVE,216.45,359.78,59.964,1564681504,"201051344001145","174011545737251",26.56,45.00,0,329.73,409.68,210.6,201.3,0.972,1399267.9,1399267.9,10394,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681522,716140.00
08/01/2019 13:45,2,7.838,ACTIVE,217.35,361.29,60.028,1564681504,"201051344000438","174011545737251",26.20,48.00,0,329.43,409.08,207.8,198.6,0.972,1392795.6,1392795.6,10365,0,0,0,L,1122011218,1,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681523,716141.00
08/01/2019 13:45,2,7.969,ACTIVE,217.58,361.29,60.006,1564681504,"201051344001135","174011545737251",26.04,46.80,0,329.73,408.78,210.1,200.9,0.955,1380555.6,1380555.6,10360,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681524,716142.00
08/01/2019 13:45,2,7.639,ACTIVE,219.39,363.69,60.006,1564681504,"201051344000983","174011545737251",27.21,41.80,0,321.01,415.99,210.5,201.2,0.955,1395957.0,1395957.0,10366,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681525,716143.00
08/01/2019 13:45,2,7.846,ACTIVE,217.80,360.99,60.001,1564681504,"201051344001203","174011545737251",26.86,48.50,0,328.82,411.78,213.3,204.0,1.003,1388709.9,1388709.9,10382,0,0,0,L,1122011218,1,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681526,716144.00
08/01/2019 13:45,2,7.756,ACTIVE,216.22,358.88,60.006,1564681504,"201051344001230","174011545737251",26.62,48.00,0,330.33,410.28,209.2,200.0,0.981,1383001.7,1383001.7,10410,0,0,0,L,1122011218,1,124.04,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681527,716145.00
08/01/2019 13:45,2,7.771,ACTIVE,216.45,359.18,60.006,1564681504,"201051344000646","174011545737251",26.46,50.80,0,328.22,409.38,208.2,199.1,0.968,1377028.2,1377028.2,10382,0,0,0,L,1122011218,1,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681528,716146.00
08/01/2019 13:45,2,7.645,ACTIVE,218.26,361.89,60.001,1564681504,"201051344000867","174011545737251",26.88,45.00,0,317.70,412.68,208.2,199.0,0.955,1373117.3,1373117.3,10378,0,0,0,L,1122011218,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681529,716147.00
08/01/2019 13:45,2,7.666,ACTIVE,218.03,362.79,60.006,1564681504,"201051344000633","174011545737251",26.46,49.30,0,315.30,413.89,205.4,196.3,0.963,1369798.1,1369798.1,10386,0,0,0,L,1122011218,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681530,716148.00
08/01/2019 13:45,2,7.709,ACTIVE,216.45,359.18,59.990,1564681504,"201051344000955","174011545737251",26.50,50.60,0,329.73,408.18,206.8,197.6,1.008,1397791.5,1397791.5,10378,0,0,0,L,1122011218,1,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681531,716149.00
08/01/2019 13:45,2,7.471,ACTIVE,218.93,361.29,60.001,1564681504,"201051344000648","174011545737251",26.84,42.00,0,318.30,414.79,203.0,194.0,0.959,1383284.4,1383284.4,10361,0,0,0,L,1122011218,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681532,716150.00
08/01/2019 13:45,2,7.580,ACTIVE,219.16,364.89,59.985,1564681504,"201051344000645","174011545737251",26.74,41.30,0,321.01,414.19,205.2,196.1,0.932,1389118.9,1389118.9,10369,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681533,716151.00
08/01/2019 13:45,2,7.482,ACTIVE,219.16,364.29,60.006,1564681504,"201051344000569","174011545737251",27.43,41.50,0,322.21,416.29,207.8,198.7,0.968,1406402.9,1406402.9,10363,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681534,716152.00
08/01/2019 13:45,2,7.646,ACTIVE,218.93,369.70,60.006,1564681504,"179051228000119","174011545737251",27.12,45.80,0,324.92,414.49,209.9,200.7,1.003,192281.5,192281.5,10463,0,0,0,L,46974696,1,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564681535,716153.00
08/01/2019 14:00,2,6.445,ACTIVE,218.03,359.48,60.006,1564682404,"201051344000579","174011545737251",26.54,49.30,0,327.92,415.09,173.1,165.1,0.826,1407902.3,1407902.3,10372,0,0,0,L,1122011218,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682405,716154.00
08/01/2019 14:00,2,6.418,ACTIVE,216.45,356.48,59.959,1564682404,"201051344001025","174011545737251",26.76,50.00,0,320.71,415.99,173.8,165.9,0.791,1393364.9,1393364.9,10367,0,0,0,L,1122011218,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682406,716155.00
08/01/2019 14:00,2,6.283,ACTIVE,216.67,358.58,59.996,1564682404,"201051344001093","174011545737251",26.46,46.00,0,320.11,416.89,168.3,160.5,0.787,1374961.5,1374961.5,10396,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682407,716156.00
08/01/2019 14:00,2,6.029,ACTIVE,217.80,357.08,60.022,1564682404,"201051344000458","174011545737251",26.84,47.00,0,326.72,420.50,163.7,156.1,0.778,1388358.5,1388358.5,10361,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682408,716157.00
08/01/2019 14:00,2,6.027,ACTIVE,215.09,353.77,59.985,1564682404,"201051344000890","174011545737251",26.24,53.00,0,321.01,412.08,160.2,152.7,0.747,1390213.3,1390213.3,10370,0,0,0,L,1122011218,1,123.59,121.55,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682409,716158.00
08/01/2019 14:00,2,5.551,ACTIVE,217.58,351.97,60.033,1564682404,"201051344000988","174011545737251",17.89,40.00,0,327.32,392.55,100.6,95.2,0.477,1051923.6,1051923.6,10359,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682410,716159.00
08/01/2019 14:00,2,5.730,ACTIVE,216.45,353.77,60.001,1564682404,"201051344000582","174011545737251",26.38,45.30,0,324.92,415.99,153.0,145.7,0.725,1367243.4,1367243.4,10362,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682411,716160.00
08/01/2019 14:00,2,5.668,ACTIVE,216.22,354.37,60.028,1564682404,"201051344000868","174011545737251",27.00,41.00,0,319.81,416.59,154.9,147.6,0.712,1375287.4,1375287.4,10359,0,0,0,L,1122011218,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682412,716161.00
08/01/2019 14:00,2,5.598,ACTIVE,217.35,356.18,60.038,1564682404,"201051344000576","174011545737251",27.14,42.30,0,327.32,417.19,153.6,146.3,0.725,1391160.2,1391160.2,10388,0,0,0,L,1122011218,1,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682413,716162.00
08/01/2019 14:00,2,5.686,ACTIVE,217.58,356.18,60.028,1564682404,"201051344001158","174011545737251",26.44,45.00,0,327.62,415.99,152.2,144.9,0.734,1368645.0,1368645.0,10358,0,0,0,L,1122011218,1,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682414,716163.00
08/01/2019 14:00,2,5.711,ACTIVE,216.00,354.37,60.022,1564682404,"201051344000917","174011545737251",26.86,50.40,0,320.41,413.59,155.5,148.1,0.734,1384513.7,1384513.7,10395,0,0,0,L,1122011218,1,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682415,716164.00
08/01/2019 14:00,2,5.328,ACTIVE,215.32,348.06,60.022,1564682404,"201051344000417","174011545737251",17.89,52.30,0,321.91,385.63,96.5,91.2,0.455,1092441.8,1092441.8,10388,0,0,0,L,1122011218,1,123.14,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682415,716165.00
08/01/2019 14:00,2,5.846,ACTIVE,215.09,352.87,60.022,1564682404,"201051344000685","174011545737251",25.72,48.00,0,321.01,412.68,152.3,145.1,0.742,1390407.2,1390407.2,10376,0,0,0,L,1122011218,1,124.04,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682416,716166.00
08/01/2019 14:00,2,5.873,ACTIVE,216.45,353.47,59.996,1564682404,"201051344000651","174011545737251",26.30,49.50,0,326.42,416.29,156.4,149.1,0.712,1385011.5,1385011.5,10369,0,0,0,L,1122011218,1,124.49,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682417,716167.00
08/01/2019 14:00,2,5.768,ACTIVE,216.00,355.28,60.028,1564682404,"201051344000594","174011545737251",26.82,56.00,0,319.21,410.28,156.6,149.3,0.751,1394706.1,1394706.1,10368,0,0,0,L,1122011218,1,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682418,716168.00
08/01/2019 14:00,2,5.811,ACTIVE,217.80,356.78,60.006,1564682404,"201051344000469","174011545737251",27.57,39.50,0,326.72,420.80,162.2,154.7,0.782,1375056.0,1375056.0,10378,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682419,716169.00
08/01/2019 14:00,2,6.139,ACTIVE,216.45,354.37,60.022,1564682404,"201051344000585","174011545737251",26.78,46.60,0,321.61,418.09,166.4,158.7,0.782,1400872.0,1400872.0,10363,0,0,0,L,1122011218,1,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682420,716170.00
08/01/2019 14:00,2,5.697,ACTIVE,218.03,357.08,60.012,1564682404,"201051344000853","174011545737251",27.08,43.40,0,327.62,417.79,156.3,148.9,0.729,1397740.0,1397740.0,10375,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682421,716171.00
08/01/2019 14:00,2,5.836,ACTIVE,215.32,354.37,60.022,1564682404,"201051344001145","174011545737251",26.46,46.20,0,319.51,411.18,156.4,149.0,0.729,1399318.0,1399318.0,10395,0,0,0,L,1122011218,1,123.36,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682422,716172.00
08/01/2019 14:00,2,5.588,ACTIVE,215.77,353.17,60.022,1564682404,"201051344000438","174011545737251",26.68,49.80,0,322.81,413.59,150.8,143.6,0.729,1392845.3,1392845.3,10366,0,0,0,L,1122011218,1,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682423,716173.00
08/01/2019 14:00,2,5.678,ACTIVE,215.77,353.17,59.996,1564682404,"201051344001135","174011545737251",26.12,47.30,0,317.10,412.08,150.1,143.0,0.707,1380606.0,1380606.0,10361,0,0,0,L,1122011218,1,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682424,716174.00
08/01/2019 14:00,2,5.477,ACTIVE,217.35,355.58,60.017,1564682404,"201051344000983","174011545737251",27.17,42.80,0,325.82,417.19,150.6,143.5,0.712,1396007.5,1396007.5,10367,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682425,716175.00
08/01/2019 14:00,2,5.572,ACTIVE,216.00,354.37,60.012,1564682404,"201051344001203","174011545737251",26.74,49.50,0,324.62,416.59,150.8,143.7,0.729,1388761.1,1388761.1,10383,0,0,0,L,1122011218,1,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682426,716176.00
08/01/2019 14:00,2,5.465,ACTIVE,214.64,351.97,60.022,1564682404,"201051344001230","174011545737251",26.68,48.00,0,320.71,412.38,147.7,140.6,0.707,1383051.9,1383051.9,10411,0,0,0,L,1122011218,1,123.14,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682427,716177.00
08/01/2019 14:00,2,5.625,ACTIVE,214.64,353.17,60.028,1564682404,"201051344000646","174011545737251",26.58,50.60,0,319.81,414.49,151.4,144.2,0.734,1377078.3,1377078.3,10383,0,0,0,L,1122011218,1,123.36,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682428,716178.00
08/01/2019 14:00,2,5.678,ACTIVE,216.45,352.27,59.985,1564682404,"201051344000867","174011545737251",27.06,45.50,0,322.21,413.89,155.5,148.2,0.703,1373167.4,1373167.4,10379,0,0,0,L,1122011218,1,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682429,716179.00
08/01/2019 14:00,2,5.652,ACTIVE,216.45,355.28,60.033,1564682404,"201051344000633","174011545737251",26.74,50.00,0,320.41,415.69,153.1,145.9,0.734,1369847.5,1369847.5,10387,0,0,0,L,1122011218,1,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682430,716180.00
08/01/2019 14:00,2,5.686,ACTIVE,215.09,352.27,60.001,1564682404,"201051344000955","174011545737251",26.50,50.60,0,320.71,410.28,152.5,145.3,0.734,1397841.2,1397841.2,10379,0,0,0,L,1122011218,1,122.91,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682431,716181.00
08/01/2019 14:00,2,5.713,ACTIVE,217.13,354.67,60.028,1564682404,"201051344000648","174011545737251",26.90,43.20,0,327.02,416.59,155.6,148.2,0.738,1383333.4,1383333.4,10362,0,0,0,L,1122011218,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682432,716182.00
08/01/2019 14:00,2,5.998,ACTIVE,217.58,357.08,60.012,1564682404,"201051344000645","174011545737251",26.64,42.80,0,326.72,415.69,161.7,154.1,0.747,1389168.6,1389168.6,10370,0,0,0,L,1122011218,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682433,716183.00
08/01/2019 14:00,2,6.566,ACTIVE,217.80,358.88,60.006,1564682404,"201051344000569","174011545737251",26.96,42.00,0,326.72,417.79,179.3,171.1,0.844,1406453.3,1406453.3,10365,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682434,716184.00
08/01/2019 14:00,2,6.852,ACTIVE,218.03,367.00,60.022,1564682404,"179051228000119","174011545737251",27.41,46.20,0,326.72,417.79,190.2,181.7,0.924,192332.4,192332.4,10464,0,0,0,L,46974696,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564682435,716185.00
08/01/2019 14:15,2,7.834,ACTIVE,219.61,366.40,60.006,1564683304,"201051344000579","174011545737251",27.08,47.30,0,318.61,421.70,214.9,205.5,1.012,1407936.9,1407936.9,10373,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683306,716186.00
08/01/2019 14:15,2,7.859,ACTIVE,217.80,360.69,60.006,1564683304,"201051344001025","174011545737251",27.69,48.00,0,329.13,425.61,220.1,210.5,0.986,1393400.4,1393400.4,10368,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683307,716187.00
08/01/2019 14:15,2,7.797,ACTIVE,217.80,363.09,59.980,1564683304,"201051344001093","174011545737251",27.47,43.80,0,316.80,425.01,216.8,207.3,0.994,1374996.2,1374996.2,10397,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683308,716188.00
08/01/2019 14:15,2,7.682,ACTIVE,219.61,362.49,60.017,1564683304,"201051344000458","174011545737251",27.49,43.40,0,315.90,422.00,213.9,204.5,0.972,1388393.0,1388393.0,10362,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683309,716189.00
08/01/2019 14:15,2,7.822,ACTIVE,216.22,358.58,60.006,1564683304,"201051344000890","174011545737251",27.12,50.80,0,314.70,418.39,214.7,205.3,0.977,1390247.8,1390247.8,10371,0,0,0,L,1122011218,1,124.27,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683310,716190.00
08/01/2019 14:15,2,7.721,ACTIVE,219.39,357.68,60.017,1564683304,"201051344000988","174011545737251",17.89,38.20,0,316.20,397.66,140.0,133.2,0.654,1051946.1,1051946.1,10360,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683311,716191.00
08/01/2019 14:15,2,7.783,ACTIVE,217.80,361.59,60.038,1564683304,"201051344000582","174011545737251",27.21,44.30,0,311.99,425.01,214.4,205.0,0.990,1367277.8,1367277.8,10363,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683312,716192.00
08/01/2019 14:15,2,7.803,ACTIVE,217.80,363.99,60.006,1564683304,"201051344000868","174011545737251",27.37,39.30,0,316.20,424.11,216.2,206.7,0.972,1375322.6,1375322.6,10360,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683313,716193.00
08/01/2019 14:15,2,7.619,ACTIVE,219.16,364.29,60.001,1564683304,"201051344000576","174011545737251",27.63,40.40,0,316.20,422.60,213.0,203.6,0.994,1391194.8,1391194.8,10389,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683314,716194.00
08/01/2019 14:15,2,7.699,ACTIVE,219.39,361.59,60.001,1564683304,"201051344001158","174011545737251",27.17,43.00,0,317.40,421.70,211.7,202.4,0.968,1368679.5,1368679.5,10359,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683315,716195.00
08/01/2019 14:15,2,7.541,ACTIVE,217.58,360.08,60.001,1564683304,"201051344000917","174011545737251",27.99,48.00,0,318.30,422.90,213.4,204.0,0.972,1384548.5,1384548.5,10396,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683316,716196.00
08/01/2019 14:15,2,7.518,ACTIVE,216.67,351.67,60.001,1564683304,"201051344000417","174011545737251",17.89,49.80,0,317.10,391.64,136.4,129.8,0.623,1092463.7,1092463.7,10389,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683317,716197.00
08/01/2019 14:15,2,7.803,ACTIVE,216.22,360.38,59.980,1564683304,"201051344000685","174011545737251",26.92,45.50,0,315.60,417.19,212.7,203.4,1.025,1390441.5,1390441.5,10377,0,0,0,L,1122011218,1,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683318,716198.00
08/01/2019 14:15,2,7.867,ACTIVE,218.03,362.49,60.017,1564683304,"201051344000651","174011545737251",27.02,46.00,0,319.51,423.50,215.1,205.7,0.981,1385046.5,1385046.5,10370,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683318,716199.00
08/01/2019 14:15,2,7.689,ACTIVE,217.13,359.48,60.001,1564683304,"201051344000594","174011545737251",27.14,54.00,0,315.00,422.00,211.2,201.9,0.972,1394740.7,1394740.7,10369,0,0,0,L,1122011218,1,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683319,716200.00
08/01/2019 14:15,2,7.648,ACTIVE,219.39,362.79,59.985,1564683304,"201051344000469","174011545737251",27.69,37.30,0,315.00,422.90,214.5,205.1,1.012,1375091.3,1375091.3,10379,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683320,716201.00
08/01/2019 14:15,2,7.906,ACTIVE,218.03,362.79,60.012,1564683304,"201051344000585","174011545737251",27.35,45.30,0,329.73,423.20,219.1,209.5,1.030,1400908.1,1400908.1,10364,0,0,0,L,1122011218,1,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683321,716202.00
08/01/2019 14:15,2,7.537,ACTIVE,219.84,364.29,59.985,1564683304,"201051344000853","174011545737251",27.91,41.50,0,318.61,423.20,212.9,203.6,0.968,1397775.4,1397775.4,10376,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683322,716203.00
08/01/2019 14:15,2,7.734,ACTIVE,216.45,362.49,60.017,1564683304,"201051344001145","174011545737251",27.29,44.30,0,318.00,422.90,213.8,204.4,0.986,1399352.8,1399352.8,10396,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683323,716204.00
08/01/2019 14:15,2,7.760,ACTIVE,217.35,361.29,59.996,1564683304,"201051344000438","174011545737251",26.98,47.80,0,316.20,422.60,212.0,202.7,0.994,1392879.8,1392879.8,10367,0,0,0,L,1122011218,1,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683324,716205.00
08/01/2019 14:15,2,7.885,ACTIVE,217.58,359.78,60.012,1564683304,"201051344001135","174011545737251",26.92,45.80,0,318.00,423.81,214.8,205.4,0.968,1380641.2,1380641.2,10362,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683325,716206.00
08/01/2019 14:15,2,7.719,ACTIVE,219.39,362.49,59.990,1564683304,"201051344000983","174011545737251",27.37,40.60,0,318.61,423.50,214.1,204.7,0.994,1396042.9,1396042.9,10368,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683326,716207.00
08/01/2019 14:15,2,7.910,ACTIVE,217.80,362.19,60.017,1564683304,"201051344001203","174011545737251",27.29,48.00,0,316.20,424.71,218.5,209.0,1.034,1388796.8,1388796.8,10384,0,0,0,L,1122011218,1,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683327,716208.00
08/01/2019 14:15,2,7.848,ACTIVE,216.00,359.18,60.038,1564683304,"201051344001230","174011545737251",27.08,46.60,0,308.69,419.30,215.3,205.8,1.034,1383086.8,1383086.8,10412,0,0,0,L,1122011218,1,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683328,716209.00
08/01/2019 14:15,2,7.820,ACTIVE,216.22,359.48,60.028,1564683304,"201051344000646","174011545737251",27.25,48.50,0,308.69,420.20,215.8,206.3,1.039,1377113.4,1377113.4,10384,0,0,0,L,1122011218,1,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683329,716210.00
08/01/2019 14:15,2,7.775,ACTIVE,218.03,361.89,60.017,1564683304,"201051344000867","174011545737251",27.37,45.30,0,317.40,424.11,215.5,206.1,0.977,1373202.6,1373202.6,10380,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683330,716211.00
08/01/2019 14:15,2,7.797,ACTIVE,218.03,363.09,60.006,1564683304,"201051344000633","174011545737251",27.06,46.80,0,318.00,422.90,213.7,204.3,1.012,1369882.2,1369882.2,10388,0,0,0,L,1122011218,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683331,716212.00
08/01/2019 14:15,2,7.846,ACTIVE,216.67,357.38,59.969,1564683304,"201051344000955","174011545737251",27.08,49.30,0,316.20,416.59,215.3,205.9,1.039,1397876.0,1397876.0,10380,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683332,716213.00
08/01/2019 14:15,2,7.654,ACTIVE,218.93,363.69,59.990,1564683304,"201051344000648","174011545737251",27.29,41.00,0,315.60,422.60,211.4,202.1,0.981,1383367.9,1383367.9,10363,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683333,716214.00
08/01/2019 14:15,2,7.834,ACTIVE,219.16,363.99,59.980,1564683304,"201051344000645","174011545737251",27.02,40.20,0,318.30,422.00,214.2,204.8,0.977,1389203.5,1389203.5,10371,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683334,716215.00
08/01/2019 14:15,2,7.771,ACTIVE,219.16,363.69,59.985,1564683304,"201051344000569","174011545737251",27.55,40.60,0,317.40,424.11,216.6,207.1,1.012,1406488.7,1406488.7,10366,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683335,716216.00
08/01/2019 14:15,2,7.781,ACTIVE,218.93,369.70,60.012,1564683304,"179051228000119","174011545737251",27.79,45.00,0,333.93,428.31,218.9,209.4,1.047,192368.3,192368.3,10465,0,0,0,L,46974696,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564683336,716217.00
08/01/2019 14:30,2,6.814,ACTIVE,218.48,359.48,59.975,1564684204,"201051344000579","174011545737251",26.98,47.50,0,332.73,413.29,186.3,177.9,0.884,1407981.8,1407981.8,10374,0,0,0,L,1122011218,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684205,716218.00
08/01/2019 14:30,2,7.109,ACTIVE,216.90,357.98,59.985,1564684204,"201051344001025","174011545737251",26.82,48.00,0,329.73,409.68,193.0,184.3,0.879,1393446.8,1393446.8,10369,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684206,716219.00
08/01/2019 14:30,2,6.799,ACTIVE,217.13,357.98,59.953,1564684204,"201051344001093","174011545737251",27.39,43.80,0,330.03,408.78,188.6,180.1,0.879,1375041.6,1375041.6,10398,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684207,716220.00
