ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 14:30,2,6.842,ACTIVE,218.48,358.58,59.980,1564684204,"201051344000458","174011545737251",26.88,44.00,0,332.43,414.19,185.9,177.5,0.879,1388437.7,1388437.7,10363,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684208,716221.00
08/01/2019 14:30,2,6.949,ACTIVE,215.54,356.18,59.959,1564684204,"201051344000890","174011545737251",26.74,50.40,0,329.43,409.38,188.2,179.7,0.866,1390293.0,1390293.0,10372,0,0,0,L,1122011218,1,123.81,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684209,716222.00
08/01/2019 14:30,2,6.646,ACTIVE,218.71,354.37,59.980,1564684204,"201051344000988","174011545737251",17.93,39.80,0,318.91,391.34,120.8,114.7,0.566,1051975.0,1051975.0,10361,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684210,716223.00
08/01/2019 14:30,2,6.844,ACTIVE,217.13,360.08,59.964,1564684204,"201051344000582","174011545737251",27.08,44.00,0,329.43,409.68,187.6,179.2,0.875,1367323.0,1367323.0,10364,0,0,0,L,1122011218,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684211,716224.00
08/01/2019 14:30,2,6.879,ACTIVE,217.13,357.68,59.975,1564684204,"201051344000868","174011545737251",27.15,40.20,0,330.03,408.48,189.2,180.7,0.866,1375368.0,1375368.0,10361,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684212,716225.00
08/01/2019 14:30,2,6.742,ACTIVE,218.48,360.69,59.964,1564684204,"201051344000576","174011545737251",27.27,42.00,0,332.43,413.89,186.2,177.8,0.862,1391239.5,1391239.5,10390,0,0,0,L,1122011218,1,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684213,716226.00
08/01/2019 14:30,2,6.812,ACTIVE,218.48,359.48,59.990,1564684204,"201051344001158","174011545737251",26.76,44.50,0,331.83,412.98,184.6,176.2,0.857,1368723.9,1368723.9,10360,0,0,0,L,1122011218,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684214,716227.00
08/01/2019 14:30,2,6.967,ACTIVE,216.90,357.38,60.012,1564684204,"201051344000917","174011545737251",26.84,48.00,0,329.73,407.57,189.2,180.7,0.884,1384593.9,1384593.9,10397,0,0,0,L,1122011218,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684215,716228.00
08/01/2019 14:30,2,6.594,ACTIVE,215.77,350.17,59.980,1564684204,"201051344000417","174011545737251",17.89,51.00,0,319.51,386.23,119.5,113.4,0.548,1092492.3,1092492.3,10390,0,0,0,L,1122011218,1,123.36,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684216,716229.00
08/01/2019 14:30,2,6.945,ACTIVE,215.54,356.78,59.990,1564684204,"201051344000685","174011545737251",26.50,45.80,0,330.33,409.08,186.5,178.1,0.902,1390486.5,1390486.5,10378,0,0,0,L,1122011218,1,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684217,716230.00
08/01/2019 14:30,2,7.033,ACTIVE,217.13,359.48,59.975,1564684204,"201051344000651","174011545737251",26.56,46.60,0,330.03,408.48,189.0,180.5,0.862,1385092.1,1385092.1,10371,0,0,0,L,1122011218,1,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684218,716231.00
08/01/2019 14:30,2,6.781,ACTIVE,216.45,357.68,59.964,1564684204,"201051344000594","174011545737251",26.86,53.80,0,329.13,407.57,184.3,176.0,0.857,1394785.3,1394785.3,10370,0,0,0,L,1122011218,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684219,716232.00
08/01/2019 14:30,2,6.770,ACTIVE,218.71,360.69,59.980,1564684204,"201051344000469","174011545737251",27.41,38.40,0,331.53,415.39,187.9,179.5,0.893,1375136.7,1375136.7,10380,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684220,716233.00
08/01/2019 14:30,2,7.080,ACTIVE,217.13,359.48,59.990,1564684204,"201051344000585","174011545737251",27.08,45.50,0,329.43,408.78,194.1,185.4,0.906,1400954.8,1400954.8,10365,0,0,0,L,1122011218,1,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684220,716234.00
08/01/2019 14:30,2,6.818,ACTIVE,218.93,360.08,59.990,1564684204,"201051344000853","174011545737251",27.15,42.80,0,333.93,413.89,187.4,179.0,0.884,1397820.6,1397820.6,10377,0,0,0,L,1122011218,1,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684221,716235.00
08/01/2019 14:30,2,6.885,ACTIVE,215.77,357.68,59.975,1564684204,"201051344001145","174011545737251",26.90,44.30,0,329.13,408.48,187.4,178.9,0.857,1399398.2,1399398.2,10397,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684222,716236.00
08/01/2019 14:30,2,6.818,ACTIVE,216.45,358.88,59.953,1564684204,"201051344000438","174011545737251",26.98,48.00,0,330.03,409.08,186.1,177.6,0.888,1392924.8,1392924.8,10368,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684223,716237.00
08/01/2019 14:30,2,6.902,ACTIVE,216.67,356.48,59.959,1564684204,"201051344001135","174011545737251",27.04,46.00,0,329.43,408.48,188.9,180.4,0.879,1380686.7,1380686.7,10363,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684224,716238.00
08/01/2019 14:30,2,6.713,ACTIVE,218.71,359.18,60.006,1564684204,"201051344000983","174011545737251",27.57,41.80,0,331.83,414.79,187.4,178.9,0.875,1396088.1,1396088.1,10369,0,0,0,L,1122011218,1,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684225,716239.00
08/01/2019 14:30,2,6.961,ACTIVE,217.13,357.98,60.001,1564684204,"201051344001203","174011545737251",27.06,47.50,0,328.52,409.68,190.7,182.2,0.906,1388842.9,1388842.9,10385,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684226,716240.00
08/01/2019 14:30,2,6.824,ACTIVE,215.32,355.28,59.932,1564684204,"201051344001230","174011545737251",27.10,47.00,0,328.22,409.98,187.3,178.9,0.888,1383132.1,1383132.1,10413,0,0,0,L,1122011218,1,123.59,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684227,716241.00
08/01/2019 14:30,2,7.021,ACTIVE,215.54,357.08,59.975,1564684204,"201051344000646","174011545737251",26.50,47.50,0,328.82,409.98,188.2,179.7,0.893,1377158.8,1377158.8,10385,0,0,0,L,1122011218,1,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684228,716242.00
08/01/2019 14:30,2,6.824,ACTIVE,217.58,356.18,59.964,1564684204,"201051344000867","174011545737251",26.94,45.80,0,323.72,409.68,186.1,177.6,0.853,1373247.6,1373247.6,10381,0,0,0,L,1122011218,1,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684229,716243.00
08/01/2019 14:30,2,6.596,ACTIVE,217.58,357.98,60.012,1564684204,"201051344000633","174011545737251",27.43,48.00,0,330.33,407.87,183.0,174.7,0.871,1369926.7,1369926.7,10389,0,0,0,L,1122011218,1,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684230,716244.00
08/01/2019 14:30,2,6.928,ACTIVE,215.77,356.78,59.996,1564684204,"201051344000955","174011545737251",26.64,49.30,0,328.82,407.87,186.8,178.4,0.888,1397921.1,1397921.1,10381,0,0,0,L,1122011218,1,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684231,716245.00
08/01/2019 14:30,2,6.631,ACTIVE,218.26,358.28,59.990,1564684204,"201051344000648","174011545737251",27.08,42.30,0,331.53,412.38,181.7,173.5,0.853,1383411.8,1383411.8,10364,0,0,0,L,1122011218,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684232,716246.00
08/01/2019 14:30,2,6.648,ACTIVE,218.26,358.58,59.969,1564684204,"201051344000645","174011545737251",27.27,41.50,0,333.03,412.98,183.6,175.3,0.831,1389248.0,1389248.0,10372,0,0,0,L,1122011218,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684233,716247.00
08/01/2019 14:30,2,6.723,ACTIVE,218.26,359.78,59.932,1564684204,"201051344000569","174011545737251",27.51,40.60,0,331.23,413.29,187.2,178.8,0.875,1406533.9,1406533.9,10367,0,0,0,L,1122011218,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684234,716248.00
08/01/2019 14:30,2,6.766,ACTIVE,218.26,364.89,59.975,1564684204,"179051228000119","174011545737251",27.55,45.30,0,333.63,413.29,188.6,180.1,0.910,192413.9,192413.9,10466,0,0,0,L,46974696,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564684235,716249.00
08/01/2019 14:45,2,7.377,ACTIVE,218.71,360.69,60.022,1564685104,"201051344000579","174011545737251",26.36,48.50,0,333.93,407.27,196.8,188.0,0.924,1408028.0,1408028.0,10375,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685105,716250.00
08/01/2019 14:45,2,7.512,ACTIVE,217.35,357.98,60.012,1564685104,"201051344001025","174011545737251",26.86,48.30,0,330.03,405.17,203.9,194.9,0.924,1393494.6,1393494.6,10370,0,0,0,L,1122011218,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685106,716251.00
08/01/2019 14:45,2,7.322,ACTIVE,217.35,360.08,59.980,1564685104,"201051344001093","174011545737251",26.92,45.30,0,328.82,403.97,199.5,190.6,0.919,1375088.4,1375088.4,10399,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685107,716252.00
08/01/2019 14:45,2,7.250,ACTIVE,218.71,360.69,59.980,1564685104,"201051344000458","174011545737251",26.74,45.30,0,330.33,410.58,196.2,187.4,0.928,1388483.8,1388483.8,10364,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685108,716253.00
08/01/2019 14:45,2,7.488,ACTIVE,216.22,357.38,59.975,1564685104,"201051344000890","174011545737251",26.12,51.30,0,331.83,404.87,198.1,189.2,0.928,1390339.5,1390339.5,10373,0,0,0,L,1122011218,1,124.04,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685109,716254.00
08/01/2019 14:45,2,6.963,ACTIVE,218.93,355.88,59.969,1564685104,"201051344000988","174011545737251",17.89,41.30,0,336.94,384.73,126.1,119.8,0.592,1052004.6,1052004.6,10362,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685110,716255.00
08/01/2019 14:45,2,7.484,ACTIVE,217.58,360.99,60.012,1564685104,"201051344000582","174011545737251",26.10,45.30,0,329.73,404.27,197.7,188.9,0.919,1367369.5,1367369.5,10365,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685111,716256.00
08/01/2019 14:45,2,7.354,ACTIVE,217.35,359.18,60.006,1564685104,"201051344000868","174011545737251",26.74,41.80,0,330.33,403.97,199.1,190.3,0.902,1375414.9,1375414.9,10362,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685112,716257.00
08/01/2019 14:45,2,7.189,ACTIVE,218.71,360.69,60.001,1564685104,"201051344000576","174011545737251",26.94,43.40,0,331.23,407.57,196.0,187.3,0.915,1391285.6,1391285.6,10391,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685113,716258.00
08/01/2019 14:45,2,7.277,ACTIVE,218.71,360.08,59.980,1564685104,"201051344001158","174011545737251",26.40,46.20,0,331.53,406.37,194.4,185.7,0.902,1368769.7,1368769.7,10361,0,0,0,L,1122011218,1,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685114,716259.00
08/01/2019 14:45,2,7.516,ACTIVE,217.35,360.69,59.990,1564685104,"201051344000917","174011545737251",26.24,49.30,0,328.52,407.27,199.8,190.9,0.941,1384640.9,1384640.9,10398,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685115,716260.00
08/01/2019 14:45,2,6.887,ACTIVE,216.45,351.97,59.996,1564685104,"201051344000417","174011545737251",17.89,52.30,0,333.03,381.73,124.7,118.4,0.583,1092521.6,1092521.6,10391,0,0,0,L,1122011218,1,123.59,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685116,716261.00
08/01/2019 14:45,2,7.443,ACTIVE,215.77,357.68,59.980,1564685104,"201051344000685","174011545737251",26.26,46.60,0,331.23,403.97,197.6,188.8,0.959,1390532.8,1390532.8,10379,0,0,0,L,1122011218,1,124.27,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685117,716262.00
08/01/2019 14:45,2,7.514,ACTIVE,217.80,360.99,59.959,1564685104,"201051344000651","174011545737251",26.34,46.60,0,330.33,404.27,200.4,191.5,0.910,1385139.3,1385139.3,10372,0,0,0,L,1122011218,1,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685118,716263.00
08/01/2019 14:45,2,7.227,ACTIVE,216.45,355.88,59.975,1564685104,"201051344000594","174011545737251",26.74,55.00,0,330.63,403.67,195.5,186.8,0.915,1394831.4,1394831.4,10371,0,0,0,L,1122011218,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685119,716264.00
08/01/2019 14:45,2,7.291,ACTIVE,218.48,360.99,60.028,1564685104,"201051344000469","174011545737251",27.08,39.80,0,332.13,409.38,199.8,190.9,0.950,1375183.7,1375183.7,10381,0,0,0,L,1122011218,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685120,716265.00
08/01/2019 14:45,2,7.594,ACTIVE,217.58,361.89,59.975,1564685104,"201051344000585","174011545737251",26.80,46.80,0,329.43,404.27,206.0,196.9,0.963,1401003.2,1401003.2,10366,0,0,0,L,1122011218,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685121,716266.00
08/01/2019 14:45,2,7.355,ACTIVE,219.16,362.79,59.996,1564685104,"201051344000853","174011545737251",26.76,44.80,0,337.54,409.08,199.3,190.5,0.941,1397867.5,1397867.5,10378,0,0,0,L,1122011218,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685122,716267.00
08/01/2019 14:45,2,7.521,ACTIVE,216.00,359.78,59.953,1564685104,"201051344001145","174011545737251",26.24,45.50,0,330.03,404.27,199.8,190.9,0.919,1399445.1,1399445.1,10398,0,0,0,L,1122011218,1,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685123,716268.00
08/01/2019 14:45,2,7.312,ACTIVE,216.90,360.38,60.049,1564685104,"201051344000438","174011545737251",26.70,48.80,0,330.33,403.97,197.6,188.8,0.928,1392971.3,1392971.3,10369,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685124,716269.00
08/01/2019 14:45,2,7.412,ACTIVE,217.13,357.68,60.001,1564685104,"201051344001135","174011545737251",26.72,47.00,0,329.13,403.67,200.5,191.6,0.906,1380733.9,1380733.9,10364,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685125,716270.00
08/01/2019 14:45,2,7.221,ACTIVE,218.48,360.69,59.990,1564685104,"201051344000983","174011545737251",27.23,43.20,0,331.23,407.57,198.8,190.0,0.928,1396135.0,1396135.0,10370,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685126,716271.00
08/01/2019 14:45,2,7.324,ACTIVE,217.58,359.78,59.980,1564685104,"201051344001203","174011545737251",27.29,49.00,0,330.33,404.87,202.4,193.4,0.950,1388890.6,1388890.6,10386,0,0,0,L,1122011218,1,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685127,716272.00
08/01/2019 14:45,2,7.355,ACTIVE,215.77,357.38,59.969,1564685104,"201051344001230","174011545737251",26.78,47.80,0,331.23,404.57,199.5,190.6,0.937,1383178.9,1383178.9,10414,0,0,0,L,1122011218,1,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685128,716273.00
08/01/2019 14:45,2,7.568,ACTIVE,216.00,359.48,59.985,1564685104,"201051344000646","174011545737251",26.06,49.00,0,329.43,406.37,199.8,190.9,0.932,1377205.9,1377205.9,10386,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685129,716274.00
08/01/2019 14:45,2,7.236,ACTIVE,217.58,357.68,60.012,1564685104,"201051344000867","174011545737251",26.98,48.00,0,327.32,403.37,197.4,188.6,0.910,1373294.2,1373294.2,10382,0,0,0,L,1122011218,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685130,716275.00
08/01/2019 14:45,2,7.295,ACTIVE,217.35,360.38,60.006,1564685104,"201051344000633","174011545737251",26.48,49.30,0,330.03,402.16,195.7,186.9,0.919,1369972.7,1369972.7,10390,0,0,0,L,1122011218,1,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685131,716276.00
08/01/2019 14:45,2,7.334,ACTIVE,215.77,357.68,59.996,1564685104,"201051344000955","174011545737251",26.70,50.40,0,331.23,403.67,198.2,189.4,0.941,1397967.8,1397967.8,10382,0,0,0,L,1122011218,1,123.14,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685132,716277.00
08/01/2019 14:45,2,7.215,ACTIVE,217.80,359.48,60.001,1564685104,"201051344000648","174011545737251",26.46,43.60,0,330.93,403.07,193.5,184.9,0.915,1383457.4,1383457.4,10365,0,0,0,L,1122011218,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685133,716278.00
08/01/2019 14:45,2,7.352,ACTIVE,218.03,359.78,59.996,1564685104,"201051344000645","174011545737251",26.34,43.20,0,332.13,402.77,196.2,187.4,0.897,1389294.1,1389294.1,10373,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685134,716279.00
08/01/2019 14:45,2,7.367,ACTIVE,218.26,361.29,59.996,1564685104,"201051344000569","174011545737251",26.80,42.80,0,330.63,407.57,199.8,191.0,0.932,1406580.7,1406580.7,10368,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685135,716280.00
08/01/2019 14:45,2,7.311,ACTIVE,218.03,367.00,59.980,1564685104,"179051228000119","174011545737251",27.27,46.60,0,336.34,409.98,201.9,192.9,0.972,192461.2,192461.2,10467,0,0,0,L,46974696,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564685136,716281.00
08/01/2019 15:00,2,7.564,ACTIVE,219.61,361.89,60.028,1564686004,"201051344000579","174011545737251",26.26,51.30,0,333.03,409.08,201.2,192.2,0.932,1408074.0,1408074.0,10376,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686006,716282.00
08/01/2019 15:00,2,7.775,ACTIVE,218.03,360.08,59.975,1564686004,"201051344001025","174011545737251",26.40,50.40,0,329.73,406.37,207.8,198.6,0.941,1393542.1,1393542.1,10371,0,0,0,L,1122011218,1,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686007,716283.00
08/01/2019 15:00,2,7.525,ACTIVE,218.26,360.99,60.028,1564686004,"201051344001093","174011545737251",26.68,46.20,0,330.33,408.78,203.3,194.3,0.941,1375134.9,1375134.9,10400,0,0,0,L,1122011218,1,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686008,716284.00
08/01/2019 15:00,2,7.484,ACTIVE,219.61,362.79,59.990,1564686004,"201051344000458","174011545737251",26.64,46.20,0,334.24,410.28,201.7,192.7,0.932,1388529.8,1388529.8,10365,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686008,716285.00
08/01/2019 15:00,2,7.660,ACTIVE,216.90,359.18,59.996,1564686004,"201051344000890","174011545737251",26.02,52.30,0,330.03,405.17,201.8,192.8,0.915,1390385.7,1390385.7,10374,0,0,0,L,1122011218,1,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686009,716286.00
08/01/2019 15:00,2,7.117,ACTIVE,219.61,357.38,59.980,1564686004,"201051344000988","174011545737251",17.89,41.50,0,336.34,388.04,128.9,122.5,0.614,1052034.0,1052034.0,10363,0,0,0,L,1122011218,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686010,716287.00
08/01/2019 15:00,2,7.611,ACTIVE,218.48,362.19,59.980,1564686004,"201051344000582","174011545737251",26.22,46.80,0,329.73,408.48,202.2,193.3,0.941,1367415.7,1367415.7,10366,0,0,0,L,1122011218,1,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686011,716288.00
08/01/2019 15:00,2,7.559,ACTIVE,218.26,361.59,60.001,1564686004,"201051344000868","174011545737251",26.74,41.50,0,329.73,405.17,204.6,195.6,0.928,1375461.6,1375461.6,10363,0,0,0,L,1122011218,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686012,716289.00
08/01/2019 15:00,2,7.461,ACTIVE,219.61,364.29,59.990,1564686004,"201051344000576","174011545737251",26.76,43.60,0,332.73,411.48,202.1,193.1,0.941,1391331.7,1391331.7,10392,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686013,716290.00
08/01/2019 15:00,2,7.555,ACTIVE,219.84,362.79,59.990,1564686004,"201051344001158","174011545737251",26.02,47.50,0,331.23,408.78,199.1,190.2,0.924,1368815.3,1368815.3,10362,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686014,716291.00
08/01/2019 15:00,2,7.443,ACTIVE,218.03,360.69,59.990,1564686004,"201051344000917","174011545737251",27.00,50.80,0,329.13,403.97,203.5,194.5,0.963,1384687.6,1384687.6,10399,0,0,0,L,1122011218,1,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686015,716292.00
08/01/2019 15:00,2,6.992,ACTIVE,217.13,353.47,60.001,1564686004,"201051344000417","174011545737251",17.89,53.30,0,332.13,382.03,126.6,120.3,0.597,1092550.5,1092550.5,10392,0,0,0,L,1122011218,1,124.04,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686016,716293.00
08/01/2019 15:00,2,7.713,ACTIVE,216.67,362.19,60.012,1564686004,"201051344000685","174011545737251",25.94,48.80,0,330.63,404.57,202.6,193.6,0.977,1390579.1,1390579.1,10380,0,0,0,L,1122011218,1,124.94,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686017,716294.00
08/01/2019 15:00,2,7.736,ACTIVE,218.48,361.89,60.012,1564686004,"201051344000651","174011545737251",26.08,47.80,0,330.63,408.78,204.2,195.2,0.919,1385186.0,1385186.0,10373,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686018,716295.00
08/01/2019 15:00,2,7.545,ACTIVE,217.35,358.88,59.996,1564686004,"201051344000594","174011545737251",26.28,55.80,0,329.43,404.27,200.7,191.8,0.932,1394877.2,1394877.2,10372,0,0,0,L,1122011218,1,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686019,716296.00
08/01/2019 15:00,2,7.508,ACTIVE,219.61,362.49,60.006,1564686004,"201051344000469","174011545737251",26.94,40.60,0,330.93,411.48,204.6,195.6,0.972,1375230.4,1375230.4,10382,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686020,716297.00
08/01/2019 15:00,2,7.834,ACTIVE,218.48,362.79,59.953,1564686004,"201051344000585","174011545737251",26.40,47.30,0,330.03,409.68,209.2,200.0,0.981,1401051.0,1401051.0,10367,0,0,0,L,1122011218,1,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686021,716298.00
08/01/2019 15:00,2,7.408,ACTIVE,220.06,363.99,59.969,1564686004,"201051344000853","174011545737251",27.31,45.50,0,336.94,410.28,204.8,195.7,0.928,1397914.3,1397914.3,10379,0,0,0,L,1122011218,1,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686021,716299.00
08/01/2019 15:00,2,7.650,ACTIVE,216.90,359.78,60.017,1564686004,"201051344001145","174011545737251",26.44,46.20,0,330.03,404.87,204.8,195.8,0.941,1399491.8,1399491.8,10399,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686022,716300.00
08/01/2019 15:00,2,7.588,ACTIVE,217.58,361.59,59.975,1564686004,"201051344000438","174011545737251",26.24,50.20,0,329.73,404.87,201.6,192.7,0.941,1393017.3,1393017.3,10370,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686023,716301.00
08/01/2019 15:00,2,7.699,ACTIVE,217.80,360.99,59.990,1564686004,"201051344001135","174011545737251",26.12,49.30,0,329.43,404.27,203.7,194.6,0.924,1380780.4,1380780.4,10365,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686024,716302.00
08/01/2019 15:00,2,7.453,ACTIVE,219.84,363.39,60.001,1564686004,"201051344000983","174011545737251",27.15,43.40,0,331.83,411.18,204.9,195.8,0.928,1396181.7,1396181.7,10371,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686025,716303.00
08/01/2019 15:00,2,7.723,ACTIVE,218.26,361.89,60.017,1564686004,"201051344001203","174011545737251",26.46,50.00,0,329.43,408.78,206.9,197.8,0.972,1388937.8,1388937.8,10387,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686026,716304.00
08/01/2019 15:00,2,7.576,ACTIVE,216.67,359.48,60.012,1564686004,"201051344001230","174011545737251",26.50,48.30,0,330.93,405.47,203.3,194.3,0.937,1383225.4,1383225.4,10415,0,0,0,L,1122011218,1,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686027,716305.00
08/01/2019 15:00,2,7.574,ACTIVE,216.67,360.69,59.985,1564686004,"201051344000646","174011545737251",26.48,50.00,0,329.43,406.07,203.0,194.0,0.963,1377252.4,1377252.4,10387,0,0,0,L,1122011218,1,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686028,716306.00
08/01/2019 15:00,2,7.475,ACTIVE,218.26,360.99,59.996,1564686004,"201051344000867","174011545737251",26.84,49.80,0,323.41,408.18,203.1,194.1,0.924,1373340.5,1373340.5,10383,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686030,716307.00
08/01/2019 15:00,2,7.438,ACTIVE,218.26,359.78,60.017,1564686004,"201051344000633","174011545737251",26.64,50.00,0,330.63,407.87,200.5,191.6,0.941,1370018.5,1370018.5,10391,0,0,0,L,1122011218,1,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686031,716308.00
08/01/2019 15:00,2,7.592,ACTIVE,216.90,360.38,60.017,1564686004,"201051344000955","174011545737251",26.12,51.80,0,330.03,404.87,200.9,192.0,0.959,1398013.8,1398013.8,10383,0,0,0,L,1122011218,1,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686031,716309.00
08/01/2019 15:00,2,7.410,ACTIVE,218.93,360.99,59.990,1564686004,"201051344000648","174011545737251",26.58,44.30,0,332.43,409.38,199.4,190.5,0.928,1383502.7,1383502.7,10366,0,0,0,L,1122011218,1,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686032,716310.00
08/01/2019 15:00,2,7.514,ACTIVE,219.16,360.08,59.964,1564686004,"201051344000645","174011545737251",26.54,43.40,0,332.73,409.38,202.0,193.0,0.919,1389340.0,1389340.0,10374,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686033,716311.00
08/01/2019 15:00,2,7.549,ACTIVE,219.16,363.09,60.001,1564686004,"201051344000569","174011545737251",26.84,42.30,0,328.82,410.58,205.1,196.1,0.963,1406627.5,1406627.5,10369,0,0,0,L,1122011218,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686034,716312.00
08/01/2019 15:00,2,7.525,ACTIVE,219.39,367.90,60.006,1564686004,"179051228000119","174011545737251",27.15,46.80,0,335.44,409.98,206.9,197.7,0.994,192508.4,192508.4,10468,0,0,0,L,46974696,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686035,716313.00
08/01/2019 15:15,2,7.184,ACTIVE,219.16,361.29,59.985,1564686903,"201051344000579","174011545737251",26.64,50.80,0,336.04,409.38,193.8,185.1,0.906,1408120.3,1408120.3,10377,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686905,716314.00
08/01/2019 15:15,2,7.414,ACTIVE,217.80,358.28,59.975,1564686903,"201051344001025","174011545737251",26.50,50.00,0,329.73,408.78,198.9,190.0,0.910,1393589.9,1393589.9,10372,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686906,716315.00
08/01/2019 15:15,2,7.170,ACTIVE,217.80,361.59,60.022,1564686903,"201051344001093","174011545737251",26.80,46.00,0,330.63,408.78,194.5,185.8,0.897,1375181.5,1375181.5,10401,0,0,0,L,1122011218,1,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686907,716316.00
08/01/2019 15:15,2,7.055,ACTIVE,219.16,361.29,59.990,1564686903,"201051344000458","174011545737251",27.25,44.50,0,336.64,410.88,194.7,186.0,0.910,1388576.4,1388576.4,10366,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686908,716317.00
08/01/2019 15:15,2,7.232,ACTIVE,216.45,357.98,60.012,1564686903,"201051344000890","174011545737251",26.36,51.80,0,330.33,404.87,193.2,184.6,0.906,1390432.1,1390432.1,10375,0,0,0,L,1122011218,1,124.27,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686909,716318.00
08/01/2019 15:15,2,6.992,ACTIVE,219.16,356.48,59.996,1564686903,"201051344000988","174011545737251",17.89,40.80,0,337.54,388.04,126.7,120.3,0.592,1052063.8,1052063.8,10364,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686910,716319.00
08/01/2019 15:15,2,7.207,ACTIVE,217.80,359.48,60.001,1564686903,"201051344000582","174011545737251",26.50,46.40,0,329.73,408.78,193.3,184.6,0.906,1367462.1,1367462.1,10367,0,0,0,L,1122011218,1,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686910,716320.00
08/01/2019 15:15,2,7.131,ACTIVE,217.80,359.48,59.990,1564686903,"201051344000868","174011545737251",27.23,40.00,0,329.73,404.87,196.7,188.0,0.888,1375508.8,1375508.8,10364,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686912,716321.00
08/01/2019 15:15,2,6.996,ACTIVE,218.93,361.89,60.006,1564686903,"201051344000576","174011545737251",27.37,42.30,0,337.24,410.88,193.8,185.1,0.906,1391378.3,1391378.3,10393,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686913,716322.00
08/01/2019 15:15,2,7.078,ACTIVE,218.93,360.69,59.985,1564686903,"201051344001158","174011545737251",26.78,46.00,0,336.94,409.38,191.9,183.3,0.897,1368861.3,1368861.3,10363,0,0,0,L,1122011218,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686913,716323.00
08/01/2019 15:15,2,7.217,ACTIVE,217.58,360.08,60.012,1564686903,"201051344000917","174011545737251",26.74,50.80,0,330.03,404.57,195.4,186.7,0.937,1384734.6,1384734.6,10400,0,0,0,L,1122011218,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686914,716324.00
08/01/2019 15:15,2,6.686,ACTIVE,216.45,350.17,59.996,1564686903,"201051344000417","174011545737251",17.91,53.50,0,332.13,381.73,121.2,115.0,0.570,1092579.5,1092579.5,10393,0,0,0,L,1122011218,1,123.81,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686915,716325.00
08/01/2019 15:15,2,7.182,ACTIVE,216.00,359.18,59.980,1564686903,"201051344000685","174011545737251",26.48,48.50,0,330.33,404.57,192.6,184.0,0.924,1390625.5,1390625.5,10381,0,0,0,L,1122011218,1,124.49,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686916,716326.00
08/01/2019 15:15,2,7.205,ACTIVE,218.03,360.08,59.969,1564686903,"201051344000651","174011545737251",26.66,48.50,0,331.23,409.38,194.5,185.8,0.884,1385232.9,1385232.9,10374,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686917,716327.00
08/01/2019 15:15,2,6.963,ACTIVE,217.13,356.78,60.001,1564686903,"201051344000594","174011545737251",27.21,55.00,0,329.43,404.87,191.8,183.2,0.862,1394923.5,1394923.5,10373,0,0,0,L,1122011218,1,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686918,716328.00
08/01/2019 15:15,2,7.021,ACTIVE,219.16,362.49,60.006,1564686903,"201051344000469","174011545737251",27.53,39.80,0,336.94,411.18,195.7,187.0,0.932,1375277.6,1375277.6,10383,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686919,716329.00
08/01/2019 15:15,2,7.350,ACTIVE,218.03,361.89,60.001,1564686903,"201051344000585","174011545737251",26.84,47.30,0,330.03,407.57,199.7,190.8,0.937,1401099.2,1401099.2,10368,0,0,0,L,1122011218,1,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686920,716330.00
08/01/2019 15:15,2,7.059,ACTIVE,219.61,364.59,59.980,1564686903,"201051344000853","174011545737251",27.43,43.60,0,336.64,409.98,196.1,187.3,0.893,1397961.5,1397961.5,10380,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686921,716331.00
08/01/2019 15:15,2,7.217,ACTIVE,216.45,359.48,59.964,1564686903,"201051344001145","174011545737251",26.62,46.80,0,330.33,406.07,194.6,185.9,0.906,1399538.7,1399538.7,10400,0,0,0,L,1122011218,1,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686922,716332.00
08/01/2019 15:15,2,7.131,ACTIVE,217.13,359.78,60.028,1564686903,"201051344000438","174011545737251",26.44,50.60,0,330.03,404.57,191.1,182.5,0.893,1393063.5,1393063.5,10371,0,0,0,L,1122011218,1,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686923,716333.00
08/01/2019 15:15,2,7.221,ACTIVE,217.35,359.18,60.006,1564686903,"201051344001135","174011545737251",26.54,48.80,0,329.73,404.57,194.2,185.5,0.884,1380827.3,1380827.3,10366,0,0,0,L,1122011218,1,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686924,716334.00
08/01/2019 15:15,2,6.947,ACTIVE,219.16,362.19,59.964,1564686903,"201051344000983","174011545737251",27.83,43.00,0,337.24,410.58,195.8,187.1,0.919,1396228.9,1396228.9,10372,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686925,716335.00
08/01/2019 15:15,2,7.281,ACTIVE,217.80,359.78,60.006,1564686903,"201051344001203","174011545737251",26.70,49.30,0,330.63,408.78,196.8,188.0,0.928,1388985.4,1388985.4,10388,0,0,0,L,1122011218,1,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686926,716336.00
08/01/2019 15:15,2,7.021,ACTIVE,215.77,357.68,60.012,1564686903,"201051344001230","174011545737251",27.14,48.80,0,331.23,405.77,192.9,184.3,0.924,1383272.0,1383272.0,10416,0,0,0,L,1122011218,1,123.81,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686926,716337.00
08/01/2019 15:15,2,7.176,ACTIVE,216.22,360.08,60.001,1564686903,"201051344000646","174011545737251",26.56,49.30,0,329.73,405.47,193.0,184.3,0.924,1377299.1,1377299.1,10388,0,0,0,L,1122011218,1,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686927,716338.00
08/01/2019 15:15,2,7.047,ACTIVE,217.80,359.78,60.012,1564686903,"201051344000867","174011545737251",27.21,47.50,0,329.73,405.77,194.1,185.4,0.879,1373387.3,1373387.3,10384,0,0,0,L,1122011218,1,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686929,716339.00
08/01/2019 15:15,2,6.943,ACTIVE,217.80,360.08,60.017,1564686903,"201051344000633","174011545737251",27.21,50.00,0,331.53,407.87,191.3,182.7,0.893,1370064.6,1370064.6,10392,0,0,0,L,1122011218,1,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686930,716340.00
08/01/2019 15:15,2,7.102,ACTIVE,216.22,357.98,60.022,1564686903,"201051344000955","174011545737251",26.50,52.50,0,330.93,403.37,190.5,182.0,0.910,1398059.8,1398059.8,10384,0,0,0,L,1122011218,1,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686931,716341.00
08/01/2019 15:15,2,6.852,ACTIVE,218.48,359.78,59.990,1564686903,"201051344000648","174011545737251",27.43,43.20,0,336.94,409.68,190.2,181.7,0.893,1383548.6,1383548.6,10367,0,0,0,L,1122011218,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686932,716342.00
08/01/2019 15:15,2,6.994,ACTIVE,218.71,361.29,60.022,1564686903,"201051344000645","174011545737251",27.25,42.50,0,337.54,409.08,193.1,184.4,0.884,1389386.5,1389386.5,10375,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686933,716343.00
08/01/2019 15:15,2,7.068,ACTIVE,218.71,361.29,59.980,1564686903,"201051344000569","174011545737251",27.29,42.80,0,332.73,410.28,195.3,186.6,0.910,1406674.5,1406674.5,10370,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686934,716344.00
08/01/2019 15:15,2,7.043,ACTIVE,218.48,367.60,59.980,1564686903,"179051228000119","174011545737251",27.67,46.60,0,335.14,409.38,197.3,188.5,0.955,192556.0,192556.0,10469,0,0,0,L,46974696,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564686935,716345.00
08/01/2019 15:30,2,6.988,ACTIVE,219.16,361.59,60.012,1564687805,"201051344000579","174011545737251",27.17,48.80,0,332.43,407.57,192.4,183.8,0.897,1408161.9,1408161.9,10378,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687806,716346.00
08/01/2019 15:30,2,7.145,ACTIVE,217.35,360.08,59.985,1564687805,"201051344001025","174011545737251",27.39,47.80,0,330.33,404.27,198.3,189.4,0.906,1393632.9,1393632.9,10373,0,0,0,L,1122011218,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687807,716347.00
08/01/2019 15:30,2,6.943,ACTIVE,217.80,359.78,59.985,1564687805,"201051344001093","174011545737251",27.35,44.80,0,330.93,406.67,192.3,183.7,0.884,1375223.3,1375223.3,10402,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687808,716348.00
08/01/2019 15:30,2,6.932,ACTIVE,219.16,361.29,60.017,1564687805,"201051344000458","174011545737251",27.43,43.80,0,326.72,408.78,192.5,183.9,0.906,1388618.0,1388618.0,10367,0,0,0,L,1122011218,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687809,716349.00
08/01/2019 15:30,2,7.041,ACTIVE,216.22,359.18,60.033,1564687805,"201051344000890","174011545737251",27.02,50.20,0,331.53,403.97,192.6,184.0,0.888,1390473.8,1390473.8,10376,0,0,0,L,1122011218,1,124.27,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687809,716350.00
08/01/2019 15:30,2,6.936,ACTIVE,219.16,356.18,60.017,1564687805,"201051344000988","174011545737251",17.89,39.30,0,317.70,389.24,125.8,119.5,0.592,1052090.9,1052090.9,10365,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687810,716351.00
08/01/2019 15:30,2,7.168,ACTIVE,217.58,360.69,60.033,1564687805,"201051344000582","174011545737251",26.40,45.50,0,329.73,406.97,191.8,183.2,0.902,1367503.8,1367503.8,10368,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687811,716352.00
08/01/2019 15:30,2,6.965,ACTIVE,217.58,359.78,59.985,1564687805,"201051344000868","174011545737251",27.53,38.40,0,330.93,403.67,194.2,185.5,0.879,1375550.8,1375550.8,10365,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687812,716353.00
08/01/2019 15:30,2,6.783,ACTIVE,218.93,361.89,60.001,1564687805,"201051344000576","174011545737251",27.85,40.20,0,332.13,408.78,191.3,182.7,0.893,1391419.7,1391419.7,10394,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687813,716354.00
08/01/2019 15:30,2,6.904,ACTIVE,219.16,360.38,60.033,1564687805,"201051344001158","174011545737251",27.17,43.40,0,332.13,407.87,190.0,181.4,0.888,1368902.5,1368902.5,10364,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687814,716355.00
08/01/2019 15:30,2,7.031,ACTIVE,217.35,358.58,59.996,1564687805,"201051344000917","174011545737251",27.23,48.80,0,329.73,402.46,193.8,185.1,0.906,1384776.7,1384776.7,10401,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687815,716356.00
08/01/2019 15:30,2,6.770,ACTIVE,216.45,351.67,60.012,1564687805,"201051344000417","174011545737251",17.89,51.80,0,318.00,388.64,122.6,116.4,0.579,1092606.0,1092606.0,10394,0,0,0,L,1122011218,1,123.81,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687816,716357.00
08/01/2019 15:30,2,7.002,ACTIVE,216.22,356.78,59.980,1564687805,"201051344000685","174011545737251",27.10,46.80,0,330.63,403.97,192.0,183.4,0.946,1390667.3,1390667.3,10382,0,0,0,L,1122011218,1,124.72,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687817,716358.00
08/01/2019 15:30,2,7.098,ACTIVE,218.03,361.29,60.022,1564687805,"201051344000651","174011545737251",27.02,46.60,0,330.93,406.67,194.3,185.6,0.884,1385275.1,1385275.1,10375,0,0,0,L,1122011218,1,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687818,716359.00
08/01/2019 15:30,2,6.938,ACTIVE,217.13,358.28,60.001,1564687805,"201051344000594","174011545737251",27.23,54.30,0,330.03,402.77,191.2,182.6,0.884,1394964.8,1394964.8,10374,0,0,0,L,1122011218,1,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687819,716360.00
08/01/2019 15:30,2,6.895,ACTIVE,219.39,362.19,60.017,1564687805,"201051344000469","174011545737251",27.83,38.20,0,331.83,409.98,194.1,185.5,0.919,1375319.6,1375319.6,10384,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687820,716361.00
08/01/2019 15:30,2,7.299,ACTIVE,217.80,360.99,59.990,1564687805,"201051344000585","174011545737251",27.02,46.20,0,330.03,404.87,199.6,190.7,0.941,1401142.7,1401142.7,10369,0,0,0,L,1122011218,1,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687821,716362.00
