ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 15:30,2,6.971,ACTIVE,219.61,363.09,60.001,1564687805,"201051344000853","174011545737251",27.65,42.00,0,333.93,408.18,195.1,186.4,0.902,1398003.5,1398003.5,10381,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687822,716363.00
08/01/2019 15:30,2,7.104,ACTIVE,216.67,359.18,60.028,1564687805,"201051344001145","174011545737251",26.94,45.50,0,329.43,403.67,193.8,185.2,0.902,1399580.9,1399580.9,10401,0,0,0,L,1122011218,1,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687822,716364.00
08/01/2019 15:30,2,6.953,ACTIVE,217.35,358.58,59.980,1564687805,"201051344000438","174011545737251",27.14,49.00,0,330.93,404.27,191.1,182.5,0.902,1393105.0,1393105.0,10372,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687823,716365.00
08/01/2019 15:30,2,7.109,ACTIVE,217.35,358.58,60.028,1564687805,"201051344001135","174011545737251",26.92,47.30,0,330.03,403.67,193.8,185.1,0.875,1380869.5,1380869.5,10367,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687824,716366.00
08/01/2019 15:30,2,6.932,ACTIVE,219.16,361.89,60.006,1564687805,"201051344000983","174011545737251",27.75,40.20,0,331.53,409.08,194.8,186.0,0.910,1396271.1,1396271.1,10373,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687825,716367.00
08/01/2019 15:30,2,7.070,ACTIVE,217.58,358.58,60.017,1564687805,"201051344001203","174011545737251",27.33,48.30,0,331.53,404.87,195.6,186.9,0.919,1389028.1,1389028.1,10389,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687826,716368.00
08/01/2019 15:30,2,6.961,ACTIVE,216.22,359.48,59.990,1564687805,"201051344001230","174011545737251",27.23,46.40,0,331.53,403.97,191.9,183.3,0.928,1383313.9,1383313.9,10417,0,0,0,L,1122011218,1,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687828,716369.00
08/01/2019 15:30,2,7.080,ACTIVE,216.45,359.48,60.022,1564687805,"201051344000646","174011545737251",26.86,47.50,0,329.73,404.27,192.6,184.0,0.906,1377341.2,1377341.2,10389,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687829,716370.00
08/01/2019 15:30,2,6.939,ACTIVE,217.80,359.78,60.022,1564687805,"201051344000867","174011545737251",27.31,44.30,0,330.33,401.86,191.7,183.1,0.871,1373429.1,1373429.1,10385,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687830,716371.00
08/01/2019 15:30,2,6.865,ACTIVE,217.80,360.69,59.990,1564687805,"201051344000633","174011545737251",27.27,47.30,0,331.23,405.77,189.6,181.1,0.879,1370105.9,1370105.9,10393,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687831,716372.00
08/01/2019 15:30,2,6.920,ACTIVE,216.45,358.58,60.022,1564687805,"201051344000955","174011545737251",27.04,50.60,0,330.93,403.37,189.5,180.9,0.897,1398101.3,1398101.3,10385,0,0,0,L,1122011218,1,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687832,716373.00
08/01/2019 15:30,2,6.674,ACTIVE,218.71,360.08,59.985,1564687805,"201051344000648","174011545737251",27.71,41.30,0,332.13,407.57,187.1,178.7,0.875,1383589.4,1383589.4,10368,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687833,716374.00
08/01/2019 15:30,2,6.818,ACTIVE,218.71,360.38,60.028,1564687805,"201051344000645","174011545737251",27.47,40.80,0,332.43,407.87,189.6,181.1,0.862,1389427.9,1389427.9,10376,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687834,716375.00
08/01/2019 15:30,2,6.863,ACTIVE,218.71,361.29,60.017,1564687805,"201051344000569","174011545737251",27.63,41.30,0,330.93,409.38,191.9,183.3,0.902,1406716.4,1406716.4,10371,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687835,716376.00
08/01/2019 15:30,2,6.889,ACTIVE,218.71,366.70,60.001,1564687805,"179051228000119","174011545737251",27.77,45.00,0,335.14,407.87,193.6,185.0,0.937,192598.2,192598.2,10470,0,0,0,L,46974696,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564687836,716377.00
08/01/2019 15:45,2,4.219,ACTIVE,216.45,348.96,60.022,1564688704,"201051344000579","174011545737251",27.47,47.00,0,331.53,407.57,117.4,111.4,0.557,1408198.8,1408198.8,10379,0,0,0,L,1122011218,1,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688706,716378.00
08/01/2019 15:45,2,4.383,ACTIVE,215.77,350.17,60.022,1564688704,"201051344001025","174011545737251",27.08,47.00,0,330.93,404.57,120.2,114.1,0.552,1393671.0,1393671.0,10374,0,0,0,L,1122011218,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688707,716379.00
08/01/2019 15:45,2,4.113,ACTIVE,216.00,351.07,59.990,1564688704,"201051344001093","174011545737251",27.53,43.40,0,330.63,405.77,114.8,108.8,0.535,1375260.1,1375260.1,10403,0,0,0,L,1122011218,1,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688708,716380.00
08/01/2019 15:45,2,3.914,ACTIVE,216.45,349.86,60.017,1564688704,"201051344000458","174011545737251",27.85,41.50,0,332.13,408.48,110.4,104.6,0.526,1388654.9,1388654.9,10368,0,0,0,L,1122011218,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688709,716381.00
08/01/2019 15:45,2,4.076,ACTIVE,215.09,347.76,60.001,1564688704,"201051344000890","174011545737251",26.94,48.80,0,331.23,403.97,111.3,105.5,0.517,1390510.9,1390510.9,10377,0,0,0,L,1122011218,1,123.36,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688710,716382.00
08/01/2019 15:45,2,3.844,ACTIVE,216.00,357.38,60.001,1564688704,"201051344000988","174011545737251",18.05,38.20,0,315.30,390.74,70.3,66.0,0.610,1052114.7,1052114.7,10366,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688711,716383.00
08/01/2019 15:45,2,3.928,ACTIVE,216.00,349.26,60.001,1564688704,"201051344000582","174011545737251",26.94,44.50,0,330.63,404.87,107.2,101.5,0.513,1367540.8,1367540.8,10369,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688712,716384.00
08/01/2019 15:45,2,3.865,ACTIVE,215.32,348.66,60.022,1564688704,"201051344000868","174011545737251",27.45,37.50,0,330.93,403.67,107.5,101.9,0.491,1375587.9,1375587.9,10366,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688713,716385.00
08/01/2019 15:45,2,3.711,ACTIVE,216.22,351.37,60.028,1564688704,"201051344000576","174011545737251",28.19,38.80,0,332.73,408.48,105.9,100.3,0.495,1391456.2,1391456.2,10395,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688714,716386.00
08/01/2019 15:45,2,3.783,ACTIVE,216.00,348.06,60.038,1564688704,"201051344001158","174011545737251",27.61,42.30,0,332.73,407.57,105.8,100.2,0.499,1368938.9,1368938.9,10365,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688715,716387.00
08/01/2019 15:45,2,3.898,ACTIVE,215.54,348.66,59.975,1564688704,"201051344000917","174011545737251",27.19,48.30,0,330.33,403.07,107.4,101.7,0.499,1384814.0,1384814.0,10402,0,0,0,L,1122011218,1,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688715,716388.00
08/01/2019 15:45,2,3.762,ACTIVE,215.09,354.67,60.028,1564688704,"201051344000417","174011545737251",18.05,49.50,0,317.10,389.84,68.7,64.4,0.597,1092629.4,1092629.4,10395,0,0,0,L,1122011218,1,122.91,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688716,716389.00
08/01/2019 15:45,2,3.873,ACTIVE,214.87,347.76,59.985,1564688704,"201051344000685","174011545737251",27.02,46.00,0,330.93,403.07,105.9,100.3,0.526,1390704.2,1390704.2,10383,0,0,0,L,1122011218,1,123.81,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688717,716390.00
08/01/2019 15:45,2,3.912,ACTIVE,216.00,349.56,60.017,1564688704,"201051344000651","174011545737251",27.39,46.00,0,331.53,408.78,108.5,102.8,0.504,1385312.4,1385312.4,10376,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688718,716391.00
08/01/2019 15:45,2,3.881,ACTIVE,215.09,347.16,60.022,1564688704,"201051344000594","174011545737251",27.31,51.30,0,329.73,402.77,107.3,101.7,0.508,1395001.3,1395001.3,10375,0,0,0,L,1122011218,1,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688719,716392.00
08/01/2019 15:45,2,3.836,ACTIVE,216.22,351.07,60.012,1564688704,"201051344000469","174011545737251",28.05,37.30,0,331.53,410.28,109.0,103.2,0.530,1375356.5,1375356.5,10385,0,0,0,L,1122011218,1,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688720,716393.00
08/01/2019 15:45,2,4.146,ACTIVE,216.00,348.06,60.006,1564688704,"201051344000585","174011545737251",27.19,44.80,0,330.93,409.08,114.2,108.3,0.544,1401181.0,1401181.0,10370,0,0,0,L,1122011218,1,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688721,716394.00
08/01/2019 15:45,2,3.842,ACTIVE,216.67,350.17,60.043,1564688704,"201051344000853","174011545737251",28.07,40.40,0,333.33,408.48,109.1,103.3,0.513,1398040.5,1398040.5,10382,0,0,0,L,1122011218,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688722,716395.00
08/01/2019 15:45,2,3.984,ACTIVE,215.09,348.66,60.001,1564688704,"201051344001145","174011545737251",27.35,43.60,0,330.03,404.57,110.4,104.6,0.521,1399618.2,1399618.2,10402,0,0,0,L,1122011218,1,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688723,716396.00
08/01/2019 15:45,2,3.959,ACTIVE,215.32,349.56,60.006,1564688704,"201051344000438","174011545737251",27.39,47.80,0,330.33,403.97,109.9,104.2,0.526,1393141.7,1393141.7,10373,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688724,716397.00
08/01/2019 15:45,2,4.090,ACTIVE,215.32,348.66,59.990,1564688704,"201051344001135","174011545737251",27.14,46.40,0,330.33,403.07,112.5,106.6,0.517,1380906.7,1380906.7,10368,0,0,0,L,1122011218,1,123.36,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688725,716398.00
08/01/2019 15:45,2,3.984,ACTIVE,216.22,349.56,60.006,1564688704,"201051344000983","174011545737251",27.93,40.00,0,332.43,408.48,112.8,106.9,0.530,1396308.2,1396308.2,10374,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688726,716399.00
08/01/2019 15:45,2,4.037,ACTIVE,215.77,348.66,59.985,1564688704,"201051344001203","174011545737251",27.77,47.00,0,330.33,408.78,113.7,107.8,0.548,1389065.4,1389065.4,10390,0,0,0,L,1122011218,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688727,716400.00
08/01/2019 15:45,2,3.963,ACTIVE,214.64,347.46,60.022,1564688704,"201051344001230","174011545737251",27.75,45.00,0,331.23,403.67,111.3,105.5,0.535,1383350.5,1383350.5,10418,0,0,0,L,1122011218,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688728,716401.00
08/01/2019 15:45,2,4.139,ACTIVE,214.64,347.76,60.017,1564688704,"201051344000646","174011545737251",27.17,46.20,0,330.33,405.17,114.0,108.1,0.548,1377378.1,1377378.1,10390,0,0,0,L,1122011218,1,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688729,716402.00
08/01/2019 15:45,2,4.064,ACTIVE,215.77,349.26,59.996,1564688704,"201051344000867","174011545737251",27.77,43.60,0,329.73,402.16,114.4,108.5,0.526,1373465.7,1373465.7,10386,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688730,716403.00
08/01/2019 15:45,2,4.068,ACTIVE,216.00,351.37,59.985,1564688704,"201051344000633","174011545737251",27.57,45.30,0,328.22,405.47,113.6,107.7,0.539,1370142.0,1370142.0,10394,0,0,0,L,1122011218,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688731,716404.00
08/01/2019 15:45,2,4.145,ACTIVE,214.87,349.56,60.012,1564688704,"201051344000955","174011545737251",27.27,48.80,0,330.63,402.46,114.5,108.6,0.548,1398137.7,1398137.7,10386,0,0,0,L,1122011218,1,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688732,716405.00
08/01/2019 15:45,2,4.039,ACTIVE,216.45,348.36,59.990,1564688704,"201051344000648","174011545737251",27.83,39.80,0,332.43,407.87,113.8,107.9,0.539,1383625.1,1383625.1,10369,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688733,716406.00
08/01/2019 15:45,2,4.041,ACTIVE,216.45,351.67,60.017,1564688704,"201051344000645","174011545737251",28.11,39.00,0,333.03,407.87,115.1,109.2,0.535,1389463.9,1389463.9,10377,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688734,716407.00
08/01/2019 15:45,2,4.146,ACTIVE,216.22,351.67,60.006,1564688704,"201051344000569","174011545737251",27.87,39.80,0,331.23,408.48,117.0,111.0,0.539,1406752.9,1406752.9,10372,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688735,716408.00
08/01/2019 15:45,2,4.188,ACTIVE,216.45,355.88,59.969,1564688704,"179051228000119","174011545737251",27.77,43.00,0,334.24,408.18,117.7,111.7,0.575,192635.1,192635.1,10471,0,0,0,L,46974696,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564688736,716409.00
08/01/2019 16:00,2,5.098,ACTIVE,217.13,354.37,59.996,1564689604,"201051344000579","174011545737251",27.59,46.00,0,318.61,406.37,142.5,135.6,0.658,1408225.7,1408225.7,10380,0,0,0,L,1122011218,1,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689606,716410.00
08/01/2019 16:00,2,5.314,ACTIVE,216.45,352.27,59.980,1564689604,"201051344001025","174011545737251",27.39,46.00,0,317.10,403.97,147.3,140.3,0.672,1393698.7,1393698.7,10375,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689607,716411.00
08/01/2019 16:00,2,5.057,ACTIVE,216.67,355.28,59.996,1564689604,"201051344001093","174011545737251",27.71,42.80,0,318.00,406.37,141.9,135.1,0.658,1375286.8,1375286.8,10404,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689608,716412.00
08/01/2019 16:00,2,4.922,ACTIVE,217.13,351.67,60.001,1564689604,"201051344000458","174011545737251",28.05,40.80,0,319.51,406.07,139.8,133.0,0.667,1388681.5,1388681.5,10369,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689608,716413.00
08/01/2019 16:00,2,5.135,ACTIVE,215.32,353.17,60.033,1564689604,"201051344000890","174011545737251",27.41,46.60,0,318.30,402.16,142.6,135.7,0.663,1390537.9,1390537.9,10378,0,0,0,L,1122011218,1,123.81,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689609,716414.00
08/01/2019 16:00,2,5.182,ACTIVE,217.35,351.67,60.001,1564689604,"201051344000988","174011545737251",17.93,37.30,0,315.90,390.44,94.1,88.9,0.442,1052132.1,1052132.1,10367,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689610,716415.00
08/01/2019 16:00,2,5.113,ACTIVE,216.67,354.07,60.001,1564689604,"201051344000582","174011545737251",27.77,43.60,0,316.50,403.37,143.7,136.8,0.694,1367567.6,1367567.6,10370,0,0,0,L,1122011218,1,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689611,716416.00
08/01/2019 16:00,2,5.348,ACTIVE,216.22,352.27,59.985,1564689604,"201051344000868","174011545737251",28.01,37.00,0,316.20,401.56,151.8,144.5,0.712,1375614.9,1375614.9,10367,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689612,716417.00
08/01/2019 16:00,2,5.379,ACTIVE,217.58,356.48,59.975,1564689604,"201051344000576","174011545737251",28.09,37.80,0,318.91,407.27,152.9,145.7,0.720,1391482.7,1391482.7,10396,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689613,716418.00
08/01/2019 16:00,2,5.480,ACTIVE,217.58,354.37,59.975,1564689604,"201051344001158","174011545737251",27.45,41.30,0,319.51,405.47,152.3,145.1,0.712,1368965.5,1368965.5,10366,0,0,0,L,1122011218,1,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689614,716419.00
08/01/2019 16:00,2,5.584,ACTIVE,216.45,355.28,60.006,1564689604,"201051344000917","174011545737251",27.51,46.60,0,320.41,401.86,155.6,148.3,0.729,1384841.1,1384841.1,10403,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689615,716420.00
08/01/2019 16:00,2,5.422,ACTIVE,216.00,348.66,59.980,1564689604,"201051344000417","174011545737251",18.01,46.80,0,317.40,389.24,99.0,93.6,0.468,1092646.7,1092646.7,10396,0,0,0,L,1122011218,1,123.36,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689616,716421.00
08/01/2019 16:00,2,5.453,ACTIVE,215.54,353.77,59.990,1564689604,"201051344000685","174011545737251",27.69,43.80,0,316.80,402.46,153.0,145.8,0.751,1390731.1,1390731.1,10384,0,0,0,L,1122011218,1,124.27,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689617,716422.00
08/01/2019 16:00,2,5.486,ACTIVE,216.90,354.97,59.996,1564689604,"201051344000651","174011545737251",27.45,45.00,0,320.71,406.37,152.6,145.3,0.698,1385339.7,1385339.7,10377,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689618,716423.00
08/01/2019 16:00,2,5.379,ACTIVE,215.77,352.87,60.028,1564689604,"201051344000594","174011545737251",27.45,49.00,0,317.40,400.96,149.6,142.4,0.703,1395028.1,1395028.1,10376,0,0,0,L,1122011218,1,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689619,716424.00
08/01/2019 16:00,2,5.342,ACTIVE,217.58,356.48,59.990,1564689604,"201051344000469","174011545737251",27.83,36.50,0,317.10,407.57,150.6,143.4,0.720,1375383.6,1375383.6,10386,0,0,0,L,1122011218,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689620,716425.00
08/01/2019 16:00,2,5.611,ACTIVE,216.90,355.58,60.001,1564689604,"201051344000585","174011545737251",27.25,43.80,0,331.23,408.18,154.9,147.6,0.729,1401209.3,1401209.3,10371,0,0,0,L,1122011218,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689621,716426.00
08/01/2019 16:00,2,5.430,ACTIVE,218.03,356.48,59.985,1564689604,"201051344000853","174011545737251",28.05,39.30,0,318.00,406.37,154.2,146.9,0.716,1398067.7,1398067.7,10383,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689622,716427.00
08/01/2019 16:00,2,5.436,ACTIVE,215.77,354.07,60.006,1564689604,"201051344001145","174011545737251",27.61,42.80,0,318.91,402.46,152.0,144.8,0.729,1399645.5,1399645.5,10403,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689623,716428.00
08/01/2019 16:00,2,5.434,ACTIVE,216.22,354.97,59.969,1564689604,"201051344000438","174011545737251",27.51,45.80,0,318.61,403.37,151.5,144.3,0.712,1393168.8,1393168.8,10374,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689624,716429.00
08/01/2019 16:00,2,5.656,ACTIVE,216.67,353.47,59.964,1564689604,"201051344001135","174011545737251",27.17,46.20,0,318.91,401.86,155.6,148.2,0.698,1380934.2,1380934.2,10369,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689625,716430.00
08/01/2019 16:00,2,5.719,ACTIVE,217.80,356.18,59.996,1564689604,"201051344000983","174011545737251",27.89,39.50,0,319.21,406.97,161.4,153.9,0.765,1396335.6,1396335.6,10375,0,0,0,L,1122011218,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689626,716431.00
08/01/2019 16:00,2,5.785,ACTIVE,217.13,355.28,60.022,1564689604,"201051344001203","174011545737251",27.69,46.20,0,317.40,403.67,162.2,154.6,0.738,1389093.2,1389093.2,10391,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689627,716432.00
08/01/2019 16:00,2,5.674,ACTIVE,215.77,354.07,59.969,1564689604,"201051344001230","174011545737251",27.75,43.20,0,316.80,402.77,159.3,151.9,0.760,1383377.6,1383377.6,10419,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689628,716433.00
08/01/2019 16:00,2,5.871,ACTIVE,215.77,356.78,59.990,1564689604,"201051344000646","174011545737251",27.02,44.80,0,318.61,406.67,160.8,153.2,0.756,1377405.6,1377405.6,10391,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689629,716434.00
08/01/2019 16:00,2,5.846,ACTIVE,217.13,352.87,59.948,1564689604,"201051344000867","174011545737251",27.73,41.80,0,319.51,399.76,164.2,156.6,0.747,1373492.9,1373492.9,10387,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689630,716435.00
08/01/2019 16:00,2,5.807,ACTIVE,217.13,355.58,59.990,1564689604,"201051344000633","174011545737251",27.83,44.00,0,320.11,401.26,163.7,156.1,0.778,1370168.9,1370168.9,10395,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689631,716436.00
08/01/2019 16:00,2,5.801,ACTIVE,216.00,352.87,59.990,1564689604,"201051344000955","174011545737251",27.67,47.80,0,317.70,400.96,162.6,155.0,0.773,1398164.9,1398164.9,10387,0,0,0,L,1122011218,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689632,716437.00
08/01/2019 16:00,2,5.895,ACTIVE,217.80,356.78,59.959,1564689604,"201051344000648","174011545737251",27.53,38.60,0,319.51,405.77,164.2,156.6,0.773,1383651.6,1383651.6,10370,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689633,716438.00
08/01/2019 16:00,2,6.049,ACTIVE,217.80,355.88,59.969,1564689604,"201051344000645","174011545737251",27.33,37.50,0,318.61,405.47,167.4,159.7,0.769,1389490.8,1389490.8,10378,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689634,716439.00
08/01/2019 16:00,2,6.008,ACTIVE,217.80,358.28,59.980,1564689604,"201051344000569","174011545737251",27.91,38.20,0,318.91,406.37,169.8,161.9,0.795,1406780.2,1406780.2,10373,0,0,0,L,1122011218,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689635,716440.00
08/01/2019 16:00,2,6.041,ACTIVE,217.80,362.49,59.969,1564689604,"179051228000119","174011545737251",28.05,41.30,0,315.60,406.37,171.8,163.9,0.835,192662.8,192662.8,10472,0,0,0,L,46974696,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564689636,716441.00
08/01/2019 16:15,2,1.830,ACTIVE,213.29,348.96,59.964,1564690505,"201051344000579","174011545737251",27.81,41.30,0,318.91,392.55,51.6,47.9,0.424,1408244.2,1408244.2,10381,0,0,0,L,1122011218,1,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690506,716442.00
08/01/2019 16:15,2,1.865,ACTIVE,213.74,348.96,59.996,1564690505,"201051344001025","174011545737251",27.69,40.80,0,318.91,395.25,52.3,48.6,0.429,1393717.7,1393717.7,10376,0,0,0,L,1122011218,1,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690507,716443.00
08/01/2019 16:15,2,1.725,ACTIVE,213.96,348.96,59.990,1564690505,"201051344001093","174011545737251",28.17,38.40,0,320.41,393.75,49.2,45.5,0.407,1375304.9,1375304.9,10405,0,0,0,L,1122011218,1,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690508,716444.00
08/01/2019 16:15,2,1.777,ACTIVE,213.51,348.36,59.975,1564690505,"201051344000458","174011545737251",28.01,35.80,0,317.70,393.75,50.4,46.8,0.433,1388699.7,1388699.7,10370,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690509,716445.00
08/01/2019 16:15,2,1.844,ACTIVE,213.51,348.36,59.964,1564690505,"201051344000890","174011545737251",27.27,41.80,0,320.11,394.95,51.0,47.3,0.415,1390556.4,1390556.4,10379,0,0,0,L,1122011218,1,122.46,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690510,716446.00
08/01/2019 16:15,2,1.801,ACTIVE,213.51,345.96,59.990,1564690505,"201051344000988","174011545737251",18.17,34.00,0,318.00,390.44,33.2,30.1,0.274,1052143.8,1052143.8,10368,0,0,0,L,1122011218,1,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690511,716447.00
08/01/2019 16:15,2,1.762,ACTIVE,214.19,349.86,59.996,1564690505,"201051344000582","174011545737251",27.83,39.30,0,315.30,394.35,49.7,46.0,0.424,1367585.7,1367585.7,10371,0,0,0,L,1122011218,1,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690512,716448.00
08/01/2019 16:15,2,1.811,ACTIVE,213.06,348.96,60.001,1564690505,"201051344000868","174011545737251",27.89,32.80,0,318.30,394.05,51.2,47.5,0.415,1375633.3,1375633.3,10368,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690513,716449.00
08/01/2019 16:15,2,1.736,ACTIVE,213.74,349.26,60.012,1564690505,"201051344000576","174011545737251",28.19,34.00,0,319.21,394.65,49.6,45.9,0.415,1391500.6,1391500.6,10397,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690513,716450.00
08/01/2019 16:15,2,1.785,ACTIVE,213.51,347.46,60.006,1564690505,"201051344001158","174011545737251",27.83,37.30,0,318.91,393.75,50.3,46.7,0.415,1368983.5,1368983.5,10367,0,0,0,L,1122011218,1,121.10,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690514,716451.00
08/01/2019 16:15,2,1.760,ACTIVE,213.74,348.06,59.975,1564690505,"201051344000917","174011545737251",27.81,41.30,0,318.61,393.75,49.6,46.0,0.407,1384859.2,1384859.2,10404,0,0,0,L,1122011218,1,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690515,716452.00
08/01/2019 16:15,2,1.811,ACTIVE,213.74,344.15,60.006,1564690505,"201051344000417","174011545737251",18.07,42.50,0,318.30,388.94,33.2,30.1,0.278,1092658.4,1092658.4,10397,0,0,0,L,1122011218,1,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690516,716453.00
08/01/2019 16:15,2,1.766,ACTIVE,213.74,349.26,59.996,1564690505,"201051344000685","174011545737251",27.83,39.80,0,317.40,394.95,49.9,46.2,0.442,1390749.2,1390749.2,10385,0,0,0,L,1122011218,1,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690517,716454.00
08/01/2019 16:15,2,1.822,ACTIVE,214.19,350.77,59.953,1564690505,"201051344000651","174011545737251",27.53,40.40,0,318.00,393.75,50.8,47.1,0.424,1385357.9,1385357.9,10378,0,0,0,L,1122011218,1,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690518,716455.00
08/01/2019 16:15,2,1.781,ACTIVE,212.83,347.16,59.943,1564690505,"201051344000594","174011545737251",27.93,43.60,0,316.50,394.65,50.4,46.7,0.429,1395046.0,1395046.0,10377,0,0,0,L,1122011218,1,121.10,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690519,716456.00
08/01/2019 16:15,2,1.789,ACTIVE,213.51,349.56,59.996,1564690505,"201051344000469","174011545737251",28.01,32.80,0,316.20,394.35,50.8,47.1,0.442,1375401.7,1375401.7,10387,0,0,0,L,1122011218,1,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690520,716457.00
08/01/2019 16:15,2,1.881,ACTIVE,213.96,349.56,59.990,1564690505,"201051344000585","174011545737251",28.21,39.50,0,318.00,395.25,53.8,50.0,0.442,1401228.3,1401228.3,10372,0,0,0,L,1122011218,1,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690521,716458.00
08/01/2019 16:15,2,1.795,ACTIVE,213.74,349.56,60.012,1564690505,"201051344000853","174011545737251",28.01,35.20,0,320.41,397.96,50.9,47.2,0.420,1398085.8,1398085.8,10384,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690522,716459.00
08/01/2019 16:15,2,1.771,ACTIVE,213.74,348.66,59.980,1564690505,"201051344001145","174011545737251",27.71,38.00,0,319.81,394.35,49.8,46.1,0.411,1399663.4,1399663.4,10404,0,0,0,L,1122011218,1,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690523,716460.00
08/01/2019 16:15,2,1.797,ACTIVE,213.74,349.56,60.006,1564690505,"201051344000438","174011545737251",27.95,41.30,0,319.81,394.35,50.9,47.2,0.424,1393186.9,1393186.9,10375,0,0,0,L,1122011218,1,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690524,716461.00
08/01/2019 16:15,2,1.883,ACTIVE,213.51,348.06,59.996,1564690505,"201051344001135","174011545737251",27.61,41.50,0,320.41,393.75,52.7,48.9,0.415,1380952.6,1380952.6,10370,0,0,0,L,1122011218,1,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690525,716462.00
08/01/2019 16:15,2,1.807,ACTIVE,213.51,348.66,60.001,1564690505,"201051344000983","174011545737251",28.35,34.80,0,319.81,395.25,51.9,48.1,0.429,1396353.7,1396353.7,10376,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690526,716463.00
08/01/2019 16:15,2,1.848,ACTIVE,213.74,348.66,59.980,1564690505,"201051344001203","174011545737251",27.71,41.50,0,317.10,393.15,51.8,48.1,0.438,1389111.5,1389111.5,10392,0,0,0,L,1122011218,1,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690527,716464.00
08/01/2019 16:15,2,1.750,ACTIVE,213.29,347.76,60.001,1564690505,"201051344001230","174011545737251",27.83,39.30,0,315.90,394.95,49.4,45.7,0.415,1383395.3,1383395.3,10420,0,0,0,L,1122011218,1,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690528,716465.00
08/01/2019 16:15,2,1.818,ACTIVE,213.06,348.66,60.012,1564690505,"201051344000646","174011545737251",27.91,40.60,0,316.80,394.95,51.4,47.7,0.433,1377423.6,1377423.6,10392,0,0,0,L,1122011218,1,122.23,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690529,716466.00
08/01/2019 16:15,2,1.812,ACTIVE,213.29,347.16,60.001,1564690505,"201051344000867","174011545737251",27.85,37.50,0,318.00,392.85,51.2,47.5,0.415,1373510.8,1373510.8,10388,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690530,716467.00
08/01/2019 16:15,2,1.762,ACTIVE,213.29,348.96,60.006,1564690505,"201051344000633","174011545737251",28.13,39.50,0,319.51,394.05,50.2,46.5,0.424,1370186.4,1370186.4,10396,0,0,0,L,1122011218,1,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690531,716468.00
08/01/2019 16:15,2,1.812,ACTIVE,213.06,348.36,59.996,1564690505,"201051344000955","174011545737251",28.03,42.50,0,318.30,394.05,51.5,47.8,0.433,1398182.8,1398182.8,10388,0,0,0,L,1122011218,1,121.55,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690532,716469.00
08/01/2019 16:15,2,1.752,ACTIVE,213.29,347.46,59.975,1564690505,"201051344000648","174011545737251",27.97,34.30,0,319.51,393.75,49.7,46.0,0.429,1383668.8,1383668.8,10371,0,0,0,L,1122011218,1,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690533,716470.00
08/01/2019 16:15,2,1.762,ACTIVE,213.51,348.66,60.012,1564690505,"201051344000645","174011545737251",27.83,33.80,0,319.21,394.05,49.7,46.1,0.420,1389508.2,1389508.2,10379,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690534,716471.00
08/01/2019 16:15,2,1.787,ACTIVE,213.29,348.36,60.017,1564690505,"201051344000569","174011545737251",28.13,34.30,0,319.51,395.25,51.0,47.3,0.429,1406797.9,1406797.9,10374,0,0,0,L,1122011218,1,120.88,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690535,716472.00
08/01/2019 16:15,2,1.797,ACTIVE,213.29,352.57,59.975,1564690505,"179051228000119","174011545737251",28.67,36.80,0,316.80,401.26,52.2,48.4,0.442,192680.8,192680.8,10473,0,0,0,L,46974696,1,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564690536,716473.00
08/01/2019 16:30,2,2.045,ACTIVE,213.96,351.37,59.943,1564691403,"201051344000579","174011545737251",28.59,38.40,0,330.93,380.52,59.2,55.2,0.491,1408257.6,1408257.6,10382,0,0,0,L,1122011218,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691405,716474.00
08/01/2019 16:30,2,2.090,ACTIVE,214.41,351.97,59.975,1564691403,"201051344001025","174011545737251",28.47,38.00,0,331.23,380.22,60.2,56.2,0.491,1393731.3,1393731.3,10377,0,0,0,L,1122011218,1,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691406,716475.00
08/01/2019 16:30,2,1.992,ACTIVE,214.41,352.87,59.990,1564691403,"201051344001093","174011545737251",28.39,35.80,0,331.83,379.62,57.3,53.3,0.477,1375317.8,1375317.8,10406,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691407,716476.00
08/01/2019 16:30,2,2.010,ACTIVE,214.19,351.37,59.996,1564691403,"201051344000458","174011545737251",28.37,33.00,0,331.23,379.32,57.8,53.8,0.495,1388712.7,1388712.7,10371,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691408,716477.00
08/01/2019 16:30,2,2.045,ACTIVE,213.96,350.77,60.017,1564691403,"201051344000890","174011545737251",28.37,39.00,0,330.03,380.22,58.8,54.9,0.477,1390569.7,1390569.7,10380,0,0,0,L,1122011218,1,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691409,716478.00
08/01/2019 16:30,2,2.010,ACTIVE,214.19,348.66,60.001,1564691403,"201051344000988","174011545737251",18.67,32.00,0,331.23,367.00,38.0,34.7,0.327,1052152.3,1052152.3,10369,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691409,716479.00
08/01/2019 16:30,2,2.018,ACTIVE,214.64,353.77,59.996,1564691403,"201051344000582","174011545737251",28.03,36.50,0,331.23,380.22,57.3,53.3,0.486,1367598.7,1367598.7,10372,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691410,716480.00
08/01/2019 16:30,2,2.045,ACTIVE,213.74,351.07,59.990,1564691403,"201051344000868","174011545737251",28.25,30.80,0,328.82,378.72,58.5,54.6,0.477,1375646.6,1375646.6,10369,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691411,716481.00
08/01/2019 16:30,2,1.963,ACTIVE,214.41,351.97,59.990,1564691403,"201051344000576","174011545737251",28.57,32.20,0,331.23,379.32,56.8,52.9,0.473,1391513.5,1391513.5,10398,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691412,716482.00
08/01/2019 16:30,2,2.049,ACTIVE,214.19,350.47,59.975,1564691403,"201051344001158","174011545737251",27.69,34.50,0,329.73,379.02,57.6,53.6,0.468,1368996.6,1368996.6,10368,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691413,716483.00
08/01/2019 16:30,2,1.994,ACTIVE,214.41,351.97,59.980,1564691403,"201051344000917","174011545737251",28.33,38.20,0,328.52,378.42,57.2,53.3,0.473,1384872.3,1384872.3,10405,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691414,716484.00
08/01/2019 16:30,2,2.045,ACTIVE,214.19,346.86,60.001,1564691403,"201051344000417","174011545737251",18.27,39.50,0,330.33,364.59,37.9,34.6,0.314,1092666.9,1092666.9,10398,0,0,0,L,1122011218,1,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691415,716485.00
08/01/2019 16:30,2,2.002,ACTIVE,214.19,352.27,59.980,1564691403,"201051344000685","174011545737251",28.15,37.00,0,330.93,379.62,57.1,53.2,0.504,1390762.2,1390762.2,10386,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691416,716486.00
08/01/2019 16:30,2,2.053,ACTIVE,214.64,352.57,60.001,1564691403,"201051344000651","174011545737251",28.03,37.50,0,330.63,380.82,58.3,54.3,0.482,1385371.3,1385371.3,10379,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691417,716487.00
08/01/2019 16:30,2,2.004,ACTIVE,213.51,350.77,60.001,1564691403,"201051344000594","174011545737251",28.39,40.00,0,326.42,377.82,57.6,53.6,0.486,1395059.1,1395059.1,10378,0,0,0,L,1122011218,1,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691418,716488.00
08/01/2019 16:30,2,1.988,ACTIVE,214.41,351.67,59.996,1564691403,"201051344000469","174011545737251",28.71,30.50,0,330.63,379.92,57.8,53.8,0.495,1375414.9,1375414.9,10388,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691419,716489.00
08/01/2019 16:30,2,2.131,ACTIVE,214.64,352.87,60.001,1564691403,"201051344000585","174011545737251",28.27,36.80,0,330.33,380.82,61.0,57.0,0.508,1401242.3,1401242.3,10373,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691420,716490.00
08/01/2019 16:30,2,2.004,ACTIVE,214.64,352.87,59.959,1564691403,"201051344000853","174011545737251",28.53,32.60,0,332.73,380.82,57.9,54.0,0.482,1398099.0,1398099.0,10385,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691421,716491.00
08/01/2019 16:30,2,1.984,ACTIVE,214.19,351.97,60.012,1564691403,"201051344001145","174011545737251",28.45,35.20,0,332.13,379.02,57.2,53.3,0.464,1399676.5,1399676.5,10405,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691422,716492.00
08/01/2019 16:30,2,2.033,ACTIVE,214.41,351.07,59.975,1564691403,"201051344000438","174011545737251",28.09,38.40,0,330.93,380.52,57.9,54.0,0.486,1393200.2,1393200.2,10376,0,0,0,L,1122011218,1,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691423,716493.00
08/01/2019 16:30,2,2.092,ACTIVE,214.19,351.37,59.990,1564691403,"201051344001135","174011545737251",28.15,38.80,0,330.03,378.72,59.7,55.7,0.468,1380966.4,1380966.4,10371,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691424,716494.00
08/01/2019 16:30,2,2.027,ACTIVE,214.19,351.37,59.980,1564691403,"201051344000983","174011545737251",28.51,32.60,0,330.33,379.62,58.5,54.6,0.486,1396367.2,1396367.2,10377,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691425,716495.00
08/01/2019 16:30,2,2.070,ACTIVE,214.41,351.07,59.980,1564691403,"201051344001203","174011545737251",28.07,38.60,0,332.13,380.82,59.0,55.0,0.499,1389125.0,1389125.0,10393,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691426,716496.00
08/01/2019 16:30,2,1.973,ACTIVE,213.96,350.77,60.001,1564691403,"201051344001230","174011545737251",28.39,36.50,0,328.82,376.92,56.7,52.8,0.482,1383408.3,1383408.3,10421,0,0,0,L,1122011218,1,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691427,716497.00
08/01/2019 16:30,2,2.055,ACTIVE,213.51,350.77,59.959,1564691403,"201051344000646","174011545737251",27.99,38.40,0,329.73,378.12,58.3,54.3,0.477,1377437.0,1377437.0,10393,0,0,0,L,1122011218,1,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691428,716498.00
08/01/2019 16:30,2,2.012,ACTIVE,213.96,350.17,59.969,1564691403,"201051344000867","174011545737251",28.41,34.50,0,328.82,377.52,57.9,53.9,0.468,1373524.2,1373524.2,10389,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691429,716499.00
08/01/2019 16:30,2,1.984,ACTIVE,214.19,352.27,59.990,1564691403,"201051344000633","174011545737251",28.37,36.00,0,330.33,379.62,57.0,53.1,0.486,1370199.5,1370199.5,10397,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691430,716500.00
08/01/2019 16:30,2,2.037,ACTIVE,213.74,351.07,59.985,1564691403,"201051344000955","174011545737251",28.13,39.50,0,330.03,377.82,58.0,54.1,0.495,1398196.2,1398196.2,10389,0,0,0,L,1122011218,1,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691431,716501.00
08/01/2019 16:30,2,1.947,ACTIVE,214.19,351.97,59.975,1564691403,"201051344000648","174011545737251",28.45,31.80,0,330.63,379.02,56.1,52.2,0.473,1383681.7,1383681.7,10372,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691432,716502.00
08/01/2019 16:30,2,1.961,ACTIVE,214.41,351.37,59.948,1564691403,"201051344000645","174011545737251",28.39,31.80,0,331.53,379.32,56.4,52.5,0.468,1389521.2,1389521.2,10380,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691433,716503.00
08/01/2019 16:30,2,1.990,ACTIVE,213.96,351.37,59.985,1564691403,"201051344000569","174011545737251",28.43,32.20,0,330.33,380.22,57.3,53.4,0.486,1406811.2,1406811.2,10375,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691434,716504.00
