ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 16:30,2,2.010,ACTIVE,214.19,355.58,59.953,1564691403,"179051228000119","174011545737251",28.84,34.30,0,331.53,382.63,58.7,54.7,0.495,192685.1,192685.1,10474,0,0,0,L,46974696,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564691435,716505.00
08/01/2019 16:45,2,1.318,ACTIVE,213.29,342.95,59.990,1564692304,"201051344000579","174011545737251",27.93,35.00,0,331.53,375.71,37.4,34.1,0.292,1408269.3,1408269.3,10383,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692305,716506.00
08/01/2019 16:45,2,1.330,ACTIVE,213.51,344.15,59.985,1564692304,"201051344001025","174011545737251",27.99,34.80,0,331.53,377.82,37.8,34.6,0.309,1393743.3,1393743.3,10378,0,0,0,L,1122011218,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692306,716507.00
08/01/2019 16:45,2,1.244,ACTIVE,213.74,344.76,59.975,1564692304,"201051344001093","174011545737251",28.23,32.80,0,332.13,376.62,35.6,32.4,0.287,1375329.2,1375329.2,10407,0,0,0,L,1122011218,1,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692307,716508.00
08/01/2019 16:45,2,1.248,ACTIVE,213.51,343.55,59.953,1564692304,"201051344000458","174011545737251",28.27,30.50,0,332.73,376.62,35.8,32.6,0.301,1388724.1,1388724.1,10372,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692308,716509.00
08/01/2019 16:45,2,1.297,ACTIVE,213.29,343.85,59.975,1564692304,"201051344000890","174011545737251",28.05,35.80,0,331.23,376.92,36.9,33.7,0.296,1390581.4,1390581.4,10381,0,0,0,L,1122011218,1,122.46,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692309,716510.00
08/01/2019 16:45,2,1.293,ACTIVE,213.51,342.05,59.932,1564692304,"201051344000988","174011545737251",18.07,29.50,0,331.53,365.49,23.6,20.9,0.194,1052159.6,1052159.6,10370,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692310,716511.00
08/01/2019 16:45,2,1.256,ACTIVE,213.96,345.06,60.012,1564692304,"201051344000582","174011545737251",27.95,33.50,0,332.73,377.82,35.6,32.4,0.296,1367610.0,1367610.0,10373,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692311,716512.00
08/01/2019 16:45,2,1.281,ACTIVE,213.06,342.95,59.938,1564692304,"201051344000868","174011545737251",28.27,28.30,0,329.43,375.71,36.7,33.5,0.292,1375658.2,1375658.2,10370,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692312,716513.00
08/01/2019 16:45,2,1.236,ACTIVE,213.74,344.76,59.969,1564692304,"201051344000576","174011545737251",28.11,29.50,0,332.73,375.41,35.2,32.1,0.283,1391524.7,1391524.7,10399,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692313,716514.00
08/01/2019 16:45,2,1.262,ACTIVE,213.51,344.45,59.996,1564692304,"201051344001158","174011545737251",28.17,31.80,0,331.83,376.31,36.0,32.8,0.292,1369008.0,1369008.0,10369,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692313,716515.00
08/01/2019 16:45,2,1.246,ACTIVE,213.51,344.76,59.985,1564692304,"201051344000917","174011545737251",27.83,34.50,0,331.83,374.81,35.2,32.0,0.287,1384883.6,1384883.6,10406,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692314,716516.00
08/01/2019 16:45,2,1.295,ACTIVE,213.51,341.45,59.990,1564692304,"201051344000417","174011545737251",18.19,36.80,0,331.23,363.09,23.9,21.1,0.190,1092674.3,1092674.3,10399,0,0,0,L,1122011218,1,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692315,716517.00
08/01/2019 16:45,2,1.246,ACTIVE,213.51,344.76,59.990,1564692304,"201051344000685","174011545737251",27.83,34.00,0,330.33,377.22,35.1,32.0,0.305,1390773.5,1390773.5,10387,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692316,716518.00
08/01/2019 16:45,2,1.275,ACTIVE,213.74,345.36,59.990,1564692304,"201051344000651","174011545737251",28.03,34.00,0,333.03,377.52,36.3,33.1,0.296,1385382.9,1385382.9,10380,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692317,716519.00
08/01/2019 16:45,2,1.252,ACTIVE,213.06,342.95,59.980,1564692304,"201051344000594","174011545737251",28.37,36.00,0,326.72,374.81,36.0,32.8,0.292,1395070.6,1395070.6,10379,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692318,716520.00
08/01/2019 16:45,2,1.266,ACTIVE,213.74,345.06,59.996,1564692304,"201051344000469","174011545737251",28.21,28.30,0,330.03,376.92,36.2,33.0,0.305,1375426.4,1375426.4,10389,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692319,716521.00
08/01/2019 16:45,2,1.352,ACTIVE,213.74,345.36,59.990,1564692304,"201051344000585","174011545737251",28.13,33.80,0,331.83,377.82,38.5,35.3,0.309,1401254.6,1401254.6,10374,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692320,716522.00
08/01/2019 16:45,2,1.242,ACTIVE,213.96,345.66,59.975,1564692304,"201051344000853","174011545737251",28.59,30.00,0,333.93,377.52,36.0,32.8,0.296,1398110.5,1398110.5,10386,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692321,716523.00
08/01/2019 16:45,2,1.256,ACTIVE,213.74,344.45,59.980,1564692304,"201051344001145","174011545737251",27.71,32.60,0,332.43,376.01,35.2,32.1,0.278,1399687.8,1399687.8,10406,0,0,0,L,1122011218,1,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692322,716524.00
08/01/2019 16:45,2,1.273,ACTIVE,213.74,344.76,59.996,1564692304,"201051344000438","174011545737251",28.11,35.60,0,331.83,377.22,36.3,33.1,0.296,1393211.7,1393211.7,10377,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692323,716525.00
08/01/2019 16:45,2,1.340,ACTIVE,213.06,343.85,60.001,1564692304,"201051344001135","174011545737251",27.83,35.40,0,331.53,376.01,37.8,34.5,0.292,1380978.3,1380978.3,10372,0,0,0,L,1122011218,1,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692324,716526.00
08/01/2019 16:45,2,1.262,ACTIVE,213.51,343.25,60.012,1564692304,"201051344000983","174011545737251",28.75,30.30,0,330.93,375.41,36.8,33.6,0.296,1396378.8,1396378.8,10378,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692325,716527.00
08/01/2019 16:45,2,1.307,ACTIVE,213.51,343.85,60.001,1564692304,"201051344001203","174011545737251",27.83,35.20,0,331.83,377.82,36.8,33.6,0.296,1389136.8,1389136.8,10394,0,0,0,L,1122011218,1,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692326,716528.00
08/01/2019 16:45,2,1.227,ACTIVE,213.06,342.95,59.990,1564692304,"201051344001230","174011545737251",28.23,33.80,0,328.22,374.51,35.1,32.0,0.287,1383419.5,1383419.5,10422,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692326,716529.00
08/01/2019 16:45,2,1.299,ACTIVE,213.06,345.06,59.980,1564692304,"201051344000646","174011545737251",27.69,35.40,0,329.43,375.41,36.5,33.3,0.296,1377448.7,1377448.7,10394,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692328,716530.00
08/01/2019 16:45,2,1.264,ACTIVE,213.51,342.95,60.006,1564692304,"201051344000867","174011545737251",28.41,31.50,0,328.52,373.91,36.4,33.2,0.283,1373535.7,1373535.7,10390,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692329,716531.00
08/01/2019 16:45,2,1.242,ACTIVE,213.51,344.15,59.985,1564692304,"201051344000633","174011545737251",28.21,33.00,0,331.83,378.12,35.5,32.3,0.287,1370210.8,1370210.8,10398,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692330,716532.00
08/01/2019 16:45,2,1.291,ACTIVE,212.83,343.25,59.964,1564692304,"201051344000955","174011545737251",27.93,36.00,0,330.03,375.71,36.5,33.4,0.305,1398207.8,1398207.8,10390,0,0,0,L,1122011218,1,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692331,716533.00
08/01/2019 16:45,2,1.223,ACTIVE,213.51,343.55,59.980,1564692304,"201051344000648","174011545737251",28.23,29.30,0,332.43,375.41,35.0,31.8,0.292,1383692.8,1383692.8,10373,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692332,716534.00
08/01/2019 16:45,2,1.236,ACTIVE,213.74,344.45,59.990,1564692304,"201051344000645","174011545737251",27.87,29.30,0,332.43,376.01,34.9,31.8,0.278,1389532.3,1389532.3,10381,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692333,716535.00
08/01/2019 16:45,2,1.256,ACTIVE,213.29,343.85,59.990,1564692304,"201051344000569","174011545737251",28.11,30.00,0,331.53,376.62,35.8,32.6,0.292,1406822.6,1406822.6,10376,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692334,716536.00
08/01/2019 16:45,2,1.281,ACTIVE,213.29,347.46,59.990,1564692304,"179051228000119","174011545737251",28.65,32.00,0,333.03,380.22,37.2,34.0,0.301,192696.8,192696.8,10475,0,0,0,L,46974696,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564692335,716537.00
08/01/2019 17:00,2,1.150,ACTIVE,213.29,342.65,59.943,1564693204,"201051344000579","174011545737251",28.17,32.80,0,331.23,361.89,32.8,29.7,0.256,1408278.0,1408278.0,10384,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693206,716538.00
08/01/2019 17:00,2,1.143,ACTIVE,213.96,342.95,60.001,1564693204,"201051344001025","174011545737251",28.25,32.40,0,330.93,366.70,32.7,29.7,0.256,1393752.1,1393752.1,10379,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693207,716539.00
08/01/2019 17:00,2,1.086,ACTIVE,214.19,343.55,60.006,1564693204,"201051344001093","174011545737251",27.99,31.30,0,330.03,362.79,30.9,27.9,0.239,1375337.5,1375337.5,10408,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693208,716540.00
08/01/2019 17:00,2,1.102,ACTIVE,213.51,341.75,60.028,1564693204,"201051344000458","174011545737251",28.21,29.00,0,330.33,362.49,31.5,28.5,0.256,1388732.5,1388732.5,10373,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693209,716541.00
08/01/2019 17:00,2,1.139,ACTIVE,213.74,342.35,60.012,1564693204,"201051344000890","174011545737251",27.83,33.80,0,329.43,362.79,32.1,29.1,0.252,1390590.1,1390590.1,10382,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693210,716542.00
08/01/2019 17:00,2,1.133,ACTIVE,213.51,341.15,60.012,1564693204,"201051344000988","174011545737251",17.99,28.50,0,330.63,355.28,20.6,18.0,0.172,1052165.0,1052165.0,10371,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693211,716543.00
08/01/2019 17:00,2,1.092,ACTIVE,214.41,344.15,59.996,1564693204,"201051344000582","174011545737251",27.73,31.80,0,330.93,363.39,30.7,27.7,0.252,1367618.3,1367618.3,10374,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693212,716544.00
08/01/2019 17:00,2,1.129,ACTIVE,213.06,342.05,59.959,1564693204,"201051344000868","174011545737251",28.07,27.30,0,329.43,361.89,32.1,29.1,0.243,1375666.7,1375666.7,10371,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693213,716545.00
08/01/2019 17:00,2,1.066,ACTIVE,213.96,343.55,60.006,1564693204,"201051344000576","174011545737251",28.53,28.00,0,330.63,362.49,30.8,27.8,0.252,1391532.9,1391532.9,10400,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693214,716546.00
08/01/2019 17:00,2,1.113,ACTIVE,213.51,342.65,60.001,1564693204,"201051344001158","174011545737251",27.63,30.30,0,330.03,361.89,31.2,28.2,0.252,1369016.4,1369016.4,10370,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693215,716547.00
08/01/2019 17:00,2,1.080,ACTIVE,213.96,342.35,60.006,1564693204,"201051344000917","174011545737251",27.81,32.60,0,330.33,361.89,30.4,27.4,0.230,1384891.9,1384891.9,10407,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693216,716548.00
08/01/2019 17:00,2,1.123,ACTIVE,213.96,340.25,60.001,1564693204,"201051344000417","174011545737251",18.23,34.80,0,329.73,353.77,20.8,18.2,0.159,1092679.7,1092679.7,10400,0,0,0,L,1122011218,1,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693216,716549.00
08/01/2019 17:00,2,1.074,ACTIVE,213.96,343.25,60.001,1564693204,"201051344000685","174011545737251",27.85,32.20,0,330.33,363.09,30.3,27.4,0.261,1390781.8,1390781.8,10388,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693217,716550.00
08/01/2019 17:00,2,1.105,ACTIVE,213.96,343.25,59.975,1564693204,"201051344000651","174011545737251",27.87,32.20,0,331.53,363.99,31.2,28.2,0.252,1385391.3,1385391.3,10381,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693218,716551.00
08/01/2019 17:00,2,1.098,ACTIVE,213.06,342.35,60.028,1564693204,"201051344000594","174011545737251",28.11,34.00,0,327.32,361.89,31.3,28.3,0.247,1395079.0,1395079.0,10380,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693219,716552.00
08/01/2019 17:00,2,1.105,ACTIVE,213.74,342.95,60.049,1564693204,"201051344000469","174011545737251",27.89,27.30,0,329.73,362.49,31.3,28.3,0.261,1375434.9,1375434.9,10390,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693220,716553.00
08/01/2019 17:00,2,1.166,ACTIVE,214.41,344.15,60.001,1564693204,"201051344000585","174011545737251",28.11,32.20,0,330.03,370.30,33.2,30.2,0.261,1401263.6,1401263.6,10375,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693221,716554.00
08/01/2019 17:00,2,1.086,ACTIVE,213.96,343.55,60.001,1564693204,"201051344000853","174011545737251",28.53,28.30,0,331.23,364.29,31.4,28.4,0.247,1398118.9,1398118.9,10387,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693222,716555.00
08/01/2019 17:00,2,1.059,ACTIVE,214.19,342.95,60.006,1564693204,"201051344001145","174011545737251",28.25,30.80,0,330.33,369.10,30.3,27.4,0.234,1399696.2,1399696.2,10407,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693223,716556.00
08/01/2019 17:00,2,1.096,ACTIVE,213.96,343.55,59.985,1564693204,"201051344000438","174011545737251",28.11,33.50,0,330.93,365.80,31.2,28.2,0.256,1393220.2,1393220.2,10378,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693224,716557.00
08/01/2019 17:00,2,1.148,ACTIVE,213.74,341.75,60.001,1564693204,"201051344001135","174011545737251",28.03,33.30,0,329.43,362.19,32.7,29.6,0.243,1380987.2,1380987.2,10373,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693225,716558.00
08/01/2019 17:00,2,1.100,ACTIVE,213.51,342.35,59.990,1564693204,"201051344000983","174011545737251",28.63,28.80,0,329.73,362.19,31.9,28.9,0.247,1396387.5,1396387.5,10379,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693226,716559.00
08/01/2019 17:00,2,1.115,ACTIVE,214.19,342.35,60.006,1564693204,"201051344001203","174011545737251",27.81,33.00,0,330.03,364.29,31.4,28.4,0.252,1389145.4,1389145.4,10395,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693227,716560.00
08/01/2019 17:00,2,1.055,ACTIVE,213.74,341.75,59.975,1564693204,"201051344001230","174011545737251",28.05,32.20,0,328.52,360.69,30.0,27.0,0.230,1383427.8,1383427.8,10423,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693228,716561.00
08/01/2019 17:00,2,1.115,ACTIVE,213.29,342.35,60.006,1564693204,"201051344000646","174011545737251",27.59,33.30,0,329.13,370.60,31.2,28.2,0.252,1377457.3,1377457.3,10395,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693229,716562.00
08/01/2019 17:00,2,1.102,ACTIVE,213.51,341.75,59.953,1564693204,"201051344000867","174011545737251",27.99,30.00,0,329.13,361.59,31.3,28.3,0.243,1373544.2,1373544.2,10391,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693230,716563.00
08/01/2019 17:00,2,1.074,ACTIVE,213.74,342.95,60.001,1564693204,"201051344000633","174011545737251",27.97,31.50,0,328.82,362.79,30.4,27.4,0.247,1370219.2,1370219.2,10399,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693231,716564.00
08/01/2019 17:00,2,1.100,ACTIVE,213.51,342.65,60.006,1564693204,"201051344000955","174011545737251",28.05,34.00,0,329.13,361.89,31.2,28.2,0.252,1398216.4,1398216.4,10391,0,0,0,L,1122011218,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693232,716565.00
08/01/2019 17:00,2,1.064,ACTIVE,213.74,342.05,60.028,1564693204,"201051344000648","174011545737251",27.99,28.00,0,330.33,362.49,30.2,27.2,0.247,1383701.1,1383701.1,10374,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693233,716566.00
08/01/2019 17:00,2,1.059,ACTIVE,213.74,342.05,60.006,1564693204,"201051344000645","174011545737251",27.99,28.00,0,330.63,362.49,30.0,27.0,0.234,1389540.6,1389540.6,10382,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693234,716567.00
08/01/2019 17:00,2,1.086,ACTIVE,213.51,342.65,59.996,1564693204,"201051344000569","174011545737251",28.09,28.30,0,330.33,363.09,30.9,27.9,0.247,1406831.0,1406831.0,10377,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693235,716568.00
08/01/2019 17:00,2,1.098,ACTIVE,213.74,347.76,60.049,1564693204,"179051228000119","174011545737251",28.84,30.30,0,329.73,365.80,32.1,29.1,0.247,192705.6,192705.6,10477,0,0,0,L,46974696,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564693237,716569.00
08/01/2019 17:15,2,0.596,ACTIVE,213.06,336.04,59.985,1564694104,"201051344000579","174011545737251",27.81,30.80,0,329.43,357.98,16.8,14.3,0.110,1408283.8,1408283.8,10385,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694105,716570.00
08/01/2019 17:15,2,0.570,ACTIVE,213.74,337.24,59.996,1564694104,"201051344001025","174011545737251",27.53,30.50,0,330.63,358.28,15.9,13.5,0.110,1393757.8,1393757.8,10380,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694106,716571.00
08/01/2019 17:15,2,0.520,ACTIVE,213.74,337.54,59.985,1564694104,"201051344001093","174011545737251",27.75,29.50,0,331.53,357.68,14.6,12.2,0.093,1375342.7,1375342.7,10409,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694107,716572.00
08/01/2019 17:15,2,0.564,ACTIVE,213.29,336.04,59.980,1564694104,"201051344000458","174011545737251",27.23,27.80,0,329.73,357.08,15.6,13.1,0.110,1388738.0,1388738.0,10374,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694108,716573.00
08/01/2019 17:15,2,0.562,ACTIVE,213.51,336.34,59.975,1564694104,"201051344000890","174011545737251",27.59,32.00,0,329.73,357.38,15.7,13.3,0.102,1390595.7,1390595.7,10383,0,0,0,L,1122011218,1,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694109,716574.00
08/01/2019 17:15,2,0.547,ACTIVE,213.06,336.64,59.985,1564694104,"201051344000988","174011545737251",17.87,27.00,0,329.73,352.87,9.9,7.7,0.062,1052168.4,1052168.4,10372,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694110,716575.00
08/01/2019 17:15,2,0.531,ACTIVE,214.19,338.14,59.996,1564694104,"201051344000582","174011545737251",27.04,29.80,0,331.23,358.28,14.6,12.2,0.102,1367623.6,1367623.6,10375,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694111,716576.00
08/01/2019 17:15,2,0.578,ACTIVE,213.06,336.04,59.985,1564694104,"201051344000868","174011545737251",27.43,26.30,0,328.82,357.08,16.1,13.6,0.102,1375672.4,1375672.4,10372,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694111,716577.00
08/01/2019 17:15,2,0.537,ACTIVE,213.74,337.54,59.959,1564694104,"201051344000576","174011545737251",27.63,26.80,0,330.33,358.58,15.1,12.6,0.106,1391538.3,1391538.3,10401,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694112,716578.00
08/01/2019 17:15,2,0.549,ACTIVE,213.29,335.74,59.990,1564694104,"201051344001158","174011545737251",27.35,28.50,0,329.43,356.78,15.3,12.8,0.097,1369021.8,1369021.8,10371,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694113,716579.00
08/01/2019 17:15,2,0.520,ACTIVE,213.74,337.54,59.990,1564694104,"201051344000917","174011545737251",27.14,30.50,0,330.33,356.48,14.3,11.9,0.084,1384897.1,1384897.1,10408,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694114,716580.00
08/01/2019 17:15,2,0.562,ACTIVE,213.96,336.04,59.990,1564694104,"201051344000417","174011545737251",17.93,32.60,0,330.03,350.77,10.2,8.0,0.062,1092683.2,1092683.2,10401,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694115,716581.00
08/01/2019 17:15,2,0.506,ACTIVE,213.96,337.84,59.990,1564694104,"201051344000685","174011545737251",27.47,30.30,0,330.03,358.28,14.1,11.7,0.102,1390787.0,1390787.0,10389,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694116,716582.00
08/01/2019 17:15,2,0.537,ACTIVE,213.96,338.74,59.980,1564694104,"201051344000651","174011545737251",27.19,30.30,0,330.63,358.58,14.8,12.4,0.102,1385396.8,1385396.8,10382,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694117,716583.00
08/01/2019 17:15,2,0.551,ACTIVE,213.06,336.04,59.996,1564694104,"201051344000594","174011545737251",27.35,32.00,0,327.62,357.38,15.3,12.9,0.106,1395084.5,1395084.5,10381,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694118,716584.00
08/01/2019 17:15,2,0.547,ACTIVE,213.29,337.54,59.980,1564694104,"201051344000469","174011545737251",27.63,25.80,0,328.82,357.08,15.4,12.9,0.115,1375440.4,1375440.4,10391,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694119,716585.00
08/01/2019 17:15,2,0.598,ACTIVE,213.96,338.44,59.996,1564694104,"201051344000585","174011545737251",27.49,30.30,0,330.93,357.98,16.6,14.1,0.110,1401269.5,1401269.5,10376,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694120,716586.00
08/01/2019 17:15,2,0.543,ACTIVE,213.96,337.24,59.990,1564694104,"201051344000853","174011545737251",27.57,26.80,0,331.23,357.98,15.2,12.7,0.102,1398124.5,1398124.5,10388,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694121,716587.00
08/01/2019 17:15,2,0.510,ACTIVE,213.96,338.14,59.996,1564694104,"201051344001145","174011545737251",27.31,29.00,0,330.93,358.28,14.2,11.7,0.093,1399701.5,1399701.5,10408,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694122,716588.00
08/01/2019 17:15,2,0.531,ACTIVE,213.96,337.54,60.022,1564694104,"201051344000438","174011545737251",27.69,31.80,0,330.33,358.28,14.9,12.5,0.102,1393225.7,1393225.7,10379,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694123,716589.00
08/01/2019 17:15,2,0.582,ACTIVE,213.51,335.44,59.996,1564694104,"201051344001135","174011545737251",27.63,31.50,0,329.13,357.68,16.3,13.8,0.102,1380993.1,1380993.1,10374,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694124,716590.00
08/01/2019 17:15,2,0.570,ACTIVE,213.29,335.74,59.980,1564694104,"201051344000983","174011545737251",27.63,27.30,0,327.92,356.78,16.0,13.5,0.106,1396393.2,1396393.2,10380,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694124,716591.00
08/01/2019 17:15,2,0.545,ACTIVE,213.74,336.94,59.985,1564694104,"201051344001203","174011545737251",27.37,31.00,0,329.43,358.28,15.1,12.7,0.097,1389151.0,1389151.0,10396,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694125,716592.00
08/01/2019 17:15,2,0.494,ACTIVE,213.51,336.34,59.990,1564694104,"201051344001230","174011545737251",27.79,30.30,0,328.82,354.97,13.9,11.5,0.084,1383433.0,1383433.0,10424,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694126,716593.00
08/01/2019 17:15,2,0.549,ACTIVE,213.29,337.24,59.985,1564694104,"201051344000646","174011545737251",27.45,31.50,0,328.22,357.08,15.3,12.9,0.106,1377462.8,1377462.8,10396,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694127,716594.00
08/01/2019 17:15,2,0.549,ACTIVE,213.51,335.14,60.028,1564694104,"201051344000867","174011545737251",27.63,28.30,0,329.13,356.18,15.3,12.9,0.093,1373549.7,1373549.7,10392,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694129,716595.00
08/01/2019 17:15,2,0.533,ACTIVE,213.74,338.44,59.980,1564694104,"201051344000633","174011545737251",27.57,29.50,0,329.73,357.38,14.9,12.5,0.097,1370224.6,1370224.6,10400,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694130,716596.00
08/01/2019 17:15,2,0.559,ACTIVE,213.29,336.34,59.996,1564694104,"201051344000955","174011545737251",27.15,31.80,0,328.52,356.78,15.4,12.9,0.097,1398222.0,1398222.0,10392,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694131,716597.00
08/01/2019 17:15,2,0.529,ACTIVE,213.51,336.34,59.990,1564694104,"201051344000648","174011545737251",27.87,26.80,0,329.73,356.48,14.9,12.5,0.102,1383706.5,1383706.5,10375,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694132,716598.00
08/01/2019 17:15,2,0.525,ACTIVE,213.74,337.24,60.017,1564694104,"201051344000645","174011545737251",26.92,26.80,0,330.33,356.78,14.4,11.9,0.093,1389545.9,1389545.9,10383,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694133,716599.00
08/01/2019 17:15,2,0.535,ACTIVE,213.29,336.04,59.990,1564694104,"201051344000569","174011545737251",27.87,27.00,0,329.13,356.78,15.2,12.7,0.102,1406836.5,1406836.5,10378,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694134,716600.00
08/01/2019 17:15,2,0.580,ACTIVE,213.51,340.25,60.001,1564694104,"179051228000119","174011545737251",27.69,29.00,0,331.83,360.38,16.3,13.8,0.093,192711.4,192711.4,10478,0,0,0,L,46974696,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564694134,716601.00
08/01/2019 17:30,2,0.871,ACTIVE,213.74,339.95,59.990,1564695004,"201051344000579","174011545737251",28.80,28.80,0,327.62,351.07,25.4,22.6,0.186,1408287.4,1408287.4,10386,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695005,716602.00
08/01/2019 17:30,2,0.883,ACTIVE,214.19,340.55,60.001,1564695004,"201051344001025","174011545737251",28.73,28.50,0,329.13,352.27,25.7,22.9,0.190,1393761.3,1393761.3,10381,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695006,716603.00
08/01/2019 17:30,2,0.854,ACTIVE,214.41,341.45,59.980,1564695004,"201051344001093","174011545737251",28.71,27.80,0,329.73,351.97,24.9,22.1,0.190,1375346.0,1375346.0,10410,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695007,716604.00
08/01/2019 17:30,2,0.840,ACTIVE,213.96,340.85,60.001,1564695004,"201051344000458","174011545737251",28.25,26.30,0,327.92,351.07,24.1,21.3,0.190,1388741.3,1388741.3,10375,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695008,716605.00
08/01/2019 17:30,2,0.895,ACTIVE,213.96,340.85,59.996,1564695004,"201051344000890","174011545737251",28.37,30.00,0,329.43,351.37,25.7,22.9,0.190,1390599.1,1390599.1,10384,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695009,716606.00
08/01/2019 17:30,2,0.846,ACTIVE,213.96,340.55,59.959,1564695004,"201051344000988","174011545737251",18.37,25.80,0,328.22,347.76,15.8,13.3,0.124,1052170.3,1052170.3,10373,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695010,716607.00
08/01/2019 17:30,2,0.861,ACTIVE,214.64,341.15,59.996,1564695004,"201051344000582","174011545737251",28.27,27.80,0,329.43,352.27,24.7,21.9,0.190,1367626.8,1367626.8,10376,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695011,716608.00
08/01/2019 17:30,2,0.859,ACTIVE,213.74,341.15,59.985,1564695004,"201051344000868","174011545737251",28.65,25.30,0,327.92,350.77,25.0,22.2,0.186,1375675.8,1375675.8,10373,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695011,716609.00
08/01/2019 17:30,2,0.820,ACTIVE,214.41,341.75,59.990,1564695004,"201051344000576","174011545737251",28.67,25.50,0,328.52,352.27,23.8,21.1,0.190,1391541.5,1391541.5,10402,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695012,716610.00
08/01/2019 17:30,2,0.850,ACTIVE,213.96,341.15,59.990,1564695004,"201051344001158","174011545737251",28.19,26.80,0,327.02,351.37,24.3,21.5,0.186,1369025.1,1369025.1,10372,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695013,716611.00
08/01/2019 17:30,2,0.861,ACTIVE,214.41,341.45,59.990,1564695004,"201051344000917","174011545737251",28.75,28.30,0,328.82,351.37,25.1,22.3,0.190,1384900.4,1384900.4,10409,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695014,716612.00
08/01/2019 17:30,2,0.893,ACTIVE,214.19,339.34,59.985,1564695004,"201051344000417","174011545737251",18.59,30.50,0,328.82,346.26,16.8,14.3,0.128,1092685.3,1092685.3,10402,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695015,716613.00
08/01/2019 17:30,2,0.850,ACTIVE,214.41,341.75,59.996,1564695004,"201051344000685","174011545737251",28.35,28.30,0,329.13,351.97,24.4,21.6,0.199,1390790.2,1390790.2,10390,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695016,716614.00
08/01/2019 17:30,2,0.861,ACTIVE,214.41,341.15,59.990,1564695004,"201051344000651","174011545737251",28.71,27.80,0,330.93,352.57,25.1,22.3,0.190,1385400.1,1385400.1,10383,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695017,716615.00
08/01/2019 17:30,2,0.846,ACTIVE,213.51,341.15,59.990,1564695004,"201051344000594","174011545737251",28.78,30.30,0,328.22,351.37,24.8,22.0,0.190,1395087.7,1395087.7,10382,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695018,716616.00
08/01/2019 17:30,2,0.846,ACTIVE,213.96,341.15,59.948,1564695004,"201051344000469","174011545737251",28.78,24.30,0,327.62,351.67,24.7,21.9,0.190,1375443.7,1375443.7,10392,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695019,716617.00
08/01/2019 17:30,2,0.943,ACTIVE,214.64,342.05,60.001,1564695004,"201051344000585","174011545737251",28.35,28.30,0,329.43,352.57,27.1,24.2,0.199,1401273.3,1401273.3,10377,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695020,716618.00
08/01/2019 17:30,2,0.848,ACTIVE,214.64,342.95,59.980,1564695004,"201051344000853","174011545737251",28.67,25.50,0,329.73,352.87,24.7,21.9,0.186,1398127.8,1398127.8,10389,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695021,716619.00
08/01/2019 17:30,2,0.885,ACTIVE,214.41,341.75,59.985,1564695004,"201051344001145","174011545737251",28.41,27.30,0,330.63,352.57,25.5,22.7,0.190,1399704.8,1399704.8,10409,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695022,716620.00
08/01/2019 17:30,2,0.863,ACTIVE,214.19,342.35,59.990,1564695004,"201051344000438","174011545737251",29.00,29.30,0,329.73,352.27,25.4,22.6,0.199,1393229.1,1393229.1,10380,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695023,716621.00
08/01/2019 17:30,2,0.920,ACTIVE,213.96,340.55,59.985,1564695004,"201051344001135","174011545737251",28.84,28.80,0,329.43,351.97,26.9,24.0,0.194,1380996.8,1380996.8,10375,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695024,716622.00
08/01/2019 17:30,2,0.869,ACTIVE,213.96,341.15,59.990,1564695004,"201051344000983","174011545737251",28.96,25.80,0,327.92,351.67,25.5,22.7,0.190,1396396.7,1396396.7,10381,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695024,716623.00
08/01/2019 17:30,2,0.891,ACTIVE,214.41,341.45,59.996,1564695004,"201051344001203","174011545737251",28.73,29.00,0,329.13,353.47,25.9,23.1,0.199,1389154.4,1389154.4,10397,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695025,716624.00
08/01/2019 17:30,2,0.879,ACTIVE,213.96,340.85,59.996,1564695004,"201051344001230","174011545737251",28.53,28.30,0,327.62,350.77,25.4,22.6,0.194,1383436.3,1383436.3,10425,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695026,716625.00
08/01/2019 17:30,2,0.900,ACTIVE,213.74,341.15,60.006,1564695004,"201051344000646","174011545737251",28.55,29.30,0,328.52,351.67,26.1,23.2,0.199,1377466.4,1377466.4,10397,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695027,716626.00
08/01/2019 17:30,2,0.875,ACTIVE,213.96,340.55,60.028,1564695004,"201051344000867","174011545737251",28.65,27.00,0,327.62,351.67,25.4,22.6,0.186,1373553.2,1373553.2,10393,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695028,716627.00
08/01/2019 17:30,2,0.857,ACTIVE,214.41,342.65,59.996,1564695004,"201051344000633","174011545737251",28.53,28.00,0,329.43,353.47,24.8,22.0,0.194,1370228.0,1370228.0,10401,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695029,716628.00
08/01/2019 17:30,2,0.896,ACTIVE,213.74,340.85,59.990,1564695004,"201051344000955","174011545737251",28.61,29.30,0,327.32,351.07,26.0,23.2,0.203,1398225.5,1398225.5,10393,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695030,716629.00
08/01/2019 17:30,2,0.848,ACTIVE,213.96,341.75,59.953,1564695004,"201051344000648","174011545737251",28.59,25.50,0,329.43,352.27,24.6,21.8,0.190,1383709.8,1383709.8,10376,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695031,716630.00
08/01/2019 17:30,2,0.855,ACTIVE,214.41,342.05,59.975,1564695004,"201051344000645","174011545737251",27.97,25.80,0,329.13,351.97,24.2,21.5,0.186,1389549.1,1389549.1,10384,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695032,716631.00
08/01/2019 17:30,2,0.877,ACTIVE,213.96,341.15,60.001,1564695004,"201051344000569","174011545737251",28.45,25.80,0,329.43,351.97,25.3,22.5,0.194,1406840.0,1406840.0,10379,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695033,716632.00
08/01/2019 17:30,2,0.904,ACTIVE,214.19,344.76,59.980,1564695004,"179051228000119","174011545737251",28.94,27.80,0,329.43,354.97,26.6,23.7,0.194,192715.1,192715.1,10479,0,0,0,L,46974696,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695034,716633.00
08/01/2019 17:45,2,0.998,ACTIVE,213.96,341.75,59.964,1564695904,"201051344000579","174011545737251",28.75,28.00,0,330.33,354.37,29.1,26.2,0.221,1408293.5,1408293.5,10387,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695905,716634.00
08/01/2019 17:45,2,1.006,ACTIVE,214.64,342.05,60.012,1564695904,"201051344001025","174011545737251",28.84,27.50,0,330.33,355.88,29.4,26.5,0.225,1393767.4,1393767.4,10382,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695906,716635.00
08/01/2019 17:45,2,0.977,ACTIVE,214.64,343.55,59.996,1564695904,"201051344001093","174011545737251",28.75,26.80,0,330.63,354.97,28.4,25.5,0.212,1375351.9,1375351.9,10411,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695907,716636.00
08/01/2019 17:45,2,0.947,ACTIVE,214.19,341.45,59.990,1564695904,"201051344000458","174011545737251",28.84,26.00,0,330.63,354.07,27.7,24.8,0.221,1388747.0,1388747.0,10376,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695908,716637.00
08/01/2019 17:45,2,1.014,ACTIVE,214.64,343.25,59.985,1564695904,"201051344000890","174011545737251",28.53,29.00,0,330.33,354.97,29.3,26.4,0.221,1390605.2,1390605.2,10385,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695909,716638.00
08/01/2019 17:45,2,0.998,ACTIVE,213.96,340.85,60.022,1564695904,"201051344000988","174011545737251",17.99,25.50,0,330.63,350.17,18.2,15.7,0.146,1052173.9,1052173.9,10374,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695910,716639.00
08/01/2019 17:45,2,0.965,ACTIVE,215.09,344.15,59.969,1564695904,"201051344000582","174011545737251",28.78,26.80,0,329.73,355.58,28.1,25.2,0.221,1367632.6,1367632.6,10377,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695911,716640.00
08/01/2019 17:45,2,0.984,ACTIVE,213.96,341.45,60.033,1564695904,"201051344000868","174011545737251",28.75,25.00,0,329.43,354.67,28.7,25.8,0.217,1375681.8,1375681.8,10374,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695912,716641.00
08/01/2019 17:45,2,0.957,ACTIVE,214.64,342.95,59.964,1564695904,"201051344000576","174011545737251",28.39,25.30,0,331.23,354.67,27.6,24.7,0.221,1391547.2,1391547.2,10403,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695913,716642.00
08/01/2019 17:45,2,0.984,ACTIVE,213.96,341.75,60.028,1564695904,"201051344001158","174011545737251",28.09,26.50,0,330.63,354.07,28.1,25.1,0.221,1369030.9,1369030.9,10373,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695914,716643.00
08/01/2019 17:45,2,0.992,ACTIVE,214.64,343.85,59.953,1564695904,"201051344000917","174011545737251",28.47,27.50,0,329.13,354.97,28.6,25.7,0.221,1384906.3,1384906.3,10410,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695914,716644.00
08/01/2019 17:45,2,1.023,ACTIVE,214.64,340.25,59.990,1564695904,"201051344000417","174011545737251",18.55,29.30,0,330.63,349.26,19.2,16.7,0.141,1092689.1,1092689.1,10403,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695915,716645.00
08/01/2019 17:45,2,0.973,ACTIVE,214.87,343.25,59.990,1564695904,"201051344000685","174011545737251",28.33,27.30,0,330.33,355.58,27.9,25.0,0.234,1390795.9,1390795.9,10391,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695916,716646.00
