ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 17:45,2,0.996,ACTIVE,214.87,343.55,60.033,1564695904,"201051344000651","174011545737251",28.59,27.00,0,331.23,355.58,28.9,25.9,0.225,1385406.0,1385406.0,10384,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695917,716647.00
08/01/2019 17:45,2,0.982,ACTIVE,213.74,341.15,59.969,1564695904,"201051344000594","174011545737251",28.57,29.00,0,328.52,353.77,28.5,25.6,0.225,1395093.6,1395093.6,10383,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695918,716648.00
08/01/2019 17:45,2,0.973,ACTIVE,214.19,342.35,59.990,1564695904,"201051344000469","174011545737251",28.75,24.30,0,329.43,354.07,28.4,25.4,0.230,1375449.5,1375449.5,10393,0,0,0,L,1122011218,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695919,716649.00
08/01/2019 17:45,2,1.062,ACTIVE,214.87,343.85,59.985,1564695904,"201051344000585","174011545737251",28.49,27.50,0,330.03,355.88,30.7,27.7,0.239,1401279.6,1401279.6,10378,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695920,716650.00
08/01/2019 17:45,2,0.980,ACTIVE,214.64,343.55,59.975,1564695904,"201051344000853","174011545737251",28.63,25.30,0,332.43,356.18,28.5,25.6,0.225,1398133.7,1398133.7,10390,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695921,716651.00
08/01/2019 17:45,2,0.988,ACTIVE,214.87,343.55,59.969,1564695904,"201051344001145","174011545737251",28.82,26.30,0,331.83,356.18,28.9,26.0,0.221,1399710.7,1399710.7,10410,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695922,716652.00
08/01/2019 17:45,2,0.982,ACTIVE,214.64,343.25,59.990,1564695904,"201051344000438","174011545737251",29.14,28.30,0,330.93,355.88,29.0,26.1,0.230,1393235.1,1393235.1,10381,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695923,716653.00
08/01/2019 17:45,2,1.055,ACTIVE,214.41,342.05,60.001,1564695904,"201051344001135","174011545737251",28.37,27.50,0,329.13,354.97,30.3,27.4,0.221,1381003.1,1381003.1,10376,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695924,716654.00
08/01/2019 17:45,2,1.006,ACTIVE,213.96,342.05,59.990,1564695904,"201051344000983","174011545737251",28.61,25.50,0,330.03,354.07,29.1,26.2,0.225,1396402.7,1396402.7,10382,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695925,716655.00
08/01/2019 17:45,2,1.012,ACTIVE,214.87,342.95,60.001,1564695904,"201051344001203","174011545737251",28.75,28.00,0,331.53,357.08,29.5,26.5,0.234,1389160.5,1389160.5,10398,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695926,716656.00
08/01/2019 17:45,2,1.002,ACTIVE,214.41,342.35,59.980,1564695904,"201051344001230","174011545737251",28.47,27.30,0,329.13,354.07,28.9,26.0,0.225,1383442.2,1383442.2,10426,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695927,716657.00
08/01/2019 17:45,2,1.018,ACTIVE,214.19,342.35,59.990,1564695904,"201051344000646","174011545737251",28.61,28.30,0,329.43,354.97,29.5,26.6,0.230,1377472.4,1377472.4,10398,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695928,716658.00
08/01/2019 17:45,2,1.010,ACTIVE,214.19,341.45,59.996,1564695904,"201051344000867","174011545737251",28.35,26.80,0,330.03,353.77,29.0,26.1,0.221,1373559.2,1373559.2,10394,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695929,716659.00
08/01/2019 17:45,2,0.959,ACTIVE,214.41,343.25,59.990,1564695904,"201051344000633","174011545737251",29.06,27.30,0,330.33,355.58,28.3,25.4,0.225,1370233.8,1370233.8,10402,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695930,716660.00
08/01/2019 17:45,2,1.021,ACTIVE,214.19,342.35,59.996,1564695904,"201051344000955","174011545737251",28.59,28.30,0,329.43,354.37,29.6,26.7,0.234,1398231.6,1398231.6,10394,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695931,716661.00
08/01/2019 17:45,2,0.973,ACTIVE,214.19,342.65,59.990,1564695904,"201051344000648","174011545737251",28.51,25.50,0,331.23,354.07,28.1,25.2,0.221,1383715.6,1383715.6,10377,0,0,0,L,1122011218,1,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695932,716662.00
08/01/2019 17:45,2,0.971,ACTIVE,214.41,342.35,59.959,1564695904,"201051344000645","174011545737251",28.41,25.50,0,331.83,354.67,27.9,25.1,0.217,1389554.8,1389554.8,10385,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695933,716663.00
08/01/2019 17:45,2,0.994,ACTIVE,213.96,341.45,59.996,1564695904,"201051344000569","174011545737251",28.73,25.30,0,330.33,354.67,29.0,26.1,0.221,1406845.9,1406845.9,10380,0,0,0,L,1122011218,1,121.33,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695934,716664.00
08/01/2019 17:45,2,1.033,ACTIVE,214.19,346.26,59.953,1564695904,"179051228000119","174011545737251",28.82,27.80,0,331.83,357.98,30.2,27.2,0.225,192721.4,192721.4,10480,0,0,0,L,46974696,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564695935,716665.00
08/01/2019 18:00,2,0.998,ACTIVE,213.74,341.75,59.985,1564696804,"201051344000579","174011545737251",28.19,28.30,0,330.93,357.68,28.5,25.6,0.217,1408300.8,1408300.8,10388,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696805,716666.00
08/01/2019 18:00,2,0.992,ACTIVE,214.41,342.35,60.017,1564696804,"201051344001025","174011545737251",28.15,27.50,0,331.23,360.69,28.3,25.4,0.212,1393774.8,1393774.8,10383,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696806,716667.00
08/01/2019 18:00,2,0.969,ACTIVE,214.64,343.85,60.012,1564696804,"201051344001093","174011545737251",27.93,27.00,0,331.83,360.08,27.4,24.5,0.203,1375359.0,1375359.0,10412,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696807,716668.00
08/01/2019 18:00,2,0.961,ACTIVE,213.96,342.05,60.028,1564696804,"201051344000458","174011545737251",27.65,26.50,0,330.03,357.68,26.9,24.1,0.217,1388754.0,1388754.0,10377,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696808,716669.00
08/01/2019 18:00,2,0.988,ACTIVE,214.41,342.35,60.043,1564696804,"201051344000890","174011545737251",28.23,28.50,0,330.93,359.48,28.3,25.4,0.212,1390612.6,1390612.6,10386,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696809,716670.00
08/01/2019 18:00,2,0.975,ACTIVE,213.96,340.55,60.028,1564696804,"201051344000988","174011545737251",17.97,26.30,0,330.33,352.57,17.8,15.2,0.141,1052178.3,1052178.3,10375,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696810,716671.00
08/01/2019 18:00,2,0.947,ACTIVE,215.09,343.85,60.033,1564696804,"201051344000582","174011545737251",28.25,26.80,0,331.83,360.38,27.1,24.2,0.212,1367639.7,1367639.7,10378,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696810,716672.00
08/01/2019 18:00,2,0.973,ACTIVE,213.74,342.05,60.028,1564696804,"201051344000868","174011545737251",28.05,25.50,0,329.43,357.68,27.7,24.8,0.212,1375688.9,1375688.9,10375,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696811,716673.00
08/01/2019 18:00,2,0.934,ACTIVE,214.41,343.25,60.006,1564696804,"201051344000576","174011545737251",28.05,26.00,0,331.23,358.58,26.6,23.7,0.208,1391554.1,1391554.1,10404,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696812,716674.00
08/01/2019 18:00,2,0.969,ACTIVE,213.96,341.75,60.059,1564696804,"201051344001158","174011545737251",27.51,27.30,0,330.33,357.68,27.0,24.2,0.212,1369037.9,1369037.9,10374,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696813,716675.00
08/01/2019 18:00,2,0.949,ACTIVE,214.64,343.55,60.012,1564696804,"201051344000917","174011545737251",28.19,27.80,0,330.93,359.78,27.2,24.3,0.208,1384913.4,1384913.4,10411,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696814,716676.00
08/01/2019 18:00,2,0.982,ACTIVE,214.64,340.55,60.054,1564696804,"201051344000417","174011545737251",18.45,28.80,0,330.33,352.57,18.4,15.8,0.137,1092693.7,1092693.7,10404,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696815,716677.00
08/01/2019 18:00,2,0.945,ACTIVE,214.87,343.25,60.022,1564696804,"201051344000685","174011545737251",27.99,26.80,0,329.73,360.08,26.8,24.0,0.221,1390802.9,1390802.9,10392,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696816,716678.00
08/01/2019 18:00,2,0.961,ACTIVE,214.87,344.15,60.022,1564696804,"201051344000651","174011545737251",28.21,26.80,0,332.43,360.38,27.5,24.7,0.208,1385413.2,1385413.2,10385,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696817,716679.00
08/01/2019 18:00,2,0.967,ACTIVE,213.51,341.15,60.006,1564696804,"201051344000594","174011545737251",27.87,28.80,0,329.13,357.68,27.4,24.5,0.217,1395100.6,1395100.6,10384,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696818,716680.00
08/01/2019 18:00,2,0.949,ACTIVE,214.19,342.05,60.028,1564696804,"201051344000469","174011545737251",28.17,25.30,0,329.73,358.28,27.1,24.3,0.217,1375456.5,1375456.5,10394,0,0,0,L,1122011218,1,121.33,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696819,716681.00
08/01/2019 18:00,2,1.021,ACTIVE,214.87,343.85,60.028,1564696804,"201051344000585","174011545737251",28.13,27.80,0,330.63,360.69,29.1,26.2,0.221,1401287.2,1401287.2,10379,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696820,716682.00
08/01/2019 18:00,2,0.938,ACTIVE,214.64,342.65,60.028,1564696804,"201051344000853","174011545737251",28.51,26.00,0,332.13,359.48,27.1,24.2,0.212,1398140.7,1398140.7,10391,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696821,716683.00
08/01/2019 18:00,2,0.951,ACTIVE,214.87,343.25,60.028,1564696804,"201051344001145","174011545737251",28.29,26.30,0,331.83,360.38,27.3,24.4,0.208,1399717.9,1399717.9,10411,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696822,716684.00
08/01/2019 18:00,2,0.961,ACTIVE,214.87,343.55,60.017,1564696804,"201051344000438","174011545737251",28.43,28.00,0,332.13,360.38,27.7,24.8,0.212,1393242.3,1393242.3,10382,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696823,716685.00
08/01/2019 18:00,2,1.000,ACTIVE,214.41,342.35,60.033,1564696804,"201051344001135","174011545737251",28.39,27.50,0,330.03,359.78,28.8,25.8,0.208,1381010.5,1381010.5,10377,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696824,716686.00
08/01/2019 18:00,2,0.961,ACTIVE,213.96,341.15,59.996,1564696804,"201051344000983","174011545737251",28.59,26.50,0,330.33,357.98,27.8,24.9,0.212,1396409.9,1396409.9,10383,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696825,716687.00
08/01/2019 18:00,2,0.971,ACTIVE,214.87,342.35,60.033,1564696804,"201051344001203","174011545737251",28.41,27.50,0,332.13,361.29,27.9,25.0,0.221,1389167.8,1389167.8,10399,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696826,716688.00
08/01/2019 18:00,2,0.949,ACTIVE,214.64,341.75,60.022,1564696804,"201051344001230","174011545737251",28.29,27.00,0,328.52,357.98,27.2,24.3,0.212,1383449.3,1383449.3,10427,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696826,716689.00
08/01/2019 18:00,2,0.980,ACTIVE,214.41,343.25,60.033,1564696804,"201051344000646","174011545737251",27.89,28.30,0,329.73,359.78,27.8,24.9,0.212,1377479.6,1377479.6,10399,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696827,716690.00
08/01/2019 18:00,2,0.969,ACTIVE,214.19,340.55,60.006,1564696804,"201051344000867","174011545737251",28.11,27.50,0,330.03,356.78,27.6,24.7,0.199,1373566.3,1373566.3,10395,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696829,716691.00
08/01/2019 18:00,2,0.947,ACTIVE,214.41,343.25,60.033,1564696804,"201051344000633","174011545737251",28.05,27.50,0,329.73,358.88,26.9,24.1,0.208,1370240.8,1370240.8,10403,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696830,716692.00
08/01/2019 18:00,2,0.979,ACTIVE,214.19,342.35,59.985,1564696804,"201051344000955","174011545737251",28.27,28.00,0,329.43,359.18,28.0,25.1,0.221,1398238.9,1398238.9,10395,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696831,716693.00
08/01/2019 18:00,2,0.930,ACTIVE,213.96,341.75,59.996,1564696804,"201051344000648","174011545737251",28.37,25.80,0,330.63,357.98,26.7,23.8,0.208,1383722.5,1383722.5,10378,0,0,0,L,1122011218,1,121.33,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696832,716694.00
08/01/2019 18:00,2,0.930,ACTIVE,214.19,341.75,60.049,1564696804,"201051344000645","174011545737251",28.15,26.30,0,330.93,357.98,26.5,23.7,0.208,1389561.7,1389561.7,10386,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696833,716695.00
08/01/2019 18:00,2,0.951,ACTIVE,213.74,341.75,60.001,1564696804,"201051344000569","174011545737251",28.19,26.00,0,330.63,358.28,27.2,24.3,0.208,1406853.0,1406853.0,10381,0,0,0,L,1122011218,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696834,716696.00
08/01/2019 18:00,2,1.000,ACTIVE,214.19,345.36,59.996,1564696804,"179051228000119","174011545737251",28.27,28.30,0,331.83,360.99,28.6,25.7,0.217,192728.7,192728.7,10481,0,0,0,L,46974696,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564696835,716697.00
08/01/2019 18:15,2,1.611,ACTIVE,214.87,349.56,59.990,1564697704,"201051344000579","174011545737251",28.96,28.50,0,330.63,367.90,47.3,43.7,0.380,1408307.7,1408307.7,10389,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697705,716698.00
08/01/2019 18:15,2,1.670,ACTIVE,215.32,348.96,59.996,1564697704,"201051344001025","174011545737251",28.94,27.50,0,331.53,369.70,49.0,45.3,0.398,1393781.8,1393781.8,10384,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697706,716699.00
08/01/2019 18:15,2,1.617,ACTIVE,215.54,350.17,59.996,1564697704,"201051344001093","174011545737251",28.69,27.30,0,330.93,368.80,47.0,43.5,0.384,1375365.7,1375365.7,10413,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697707,716700.00
08/01/2019 18:15,2,1.576,ACTIVE,215.09,348.36,59.980,1564697704,"201051344000458","174011545737251",28.73,27.50,0,331.23,367.60,45.9,42.3,0.389,1388760.5,1388760.5,10378,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697708,716701.00
08/01/2019 18:15,2,1.688,ACTIVE,215.09,348.96,60.001,1564697704,"201051344000890","174011545737251",28.47,28.00,0,330.63,368.80,48.7,45.1,0.393,1390619.5,1390619.5,10387,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697709,716702.00
08/01/2019 18:15,2,1.609,ACTIVE,214.87,346.86,59.964,1564697704,"201051344000988","174011545737251",18.63,27.00,0,331.23,359.18,30.4,27.4,0.252,1052182.4,1052182.4,10376,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697710,716703.00
08/01/2019 18:15,2,1.646,ACTIVE,215.54,350.47,59.996,1564697704,"201051344000582","174011545737251",28.47,27.30,0,332.43,369.40,47.5,43.9,0.393,1367646.4,1367646.4,10379,0,0,0,L,1122011218,1,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697711,716704.00
08/01/2019 18:15,2,1.629,ACTIVE,214.64,348.06,60.012,1564697704,"201051344000868","174011545737251",28.31,26.30,0,330.63,367.30,46.7,43.1,0.376,1375695.7,1375695.7,10376,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697712,716705.00
08/01/2019 18:15,2,1.578,ACTIVE,215.32,349.86,59.980,1564697704,"201051344000576","174011545737251",28.41,26.80,0,330.93,367.90,45.4,41.9,0.376,1391560.5,1391560.5,10405,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697713,716706.00
08/01/2019 18:15,2,1.600,ACTIVE,215.09,349.26,59.996,1564697704,"201051344001158","174011545737251",28.69,28.00,0,330.93,368.20,46.5,43.0,0.380,1369044.5,1369044.5,10375,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697714,716707.00
08/01/2019 18:15,2,1.676,ACTIVE,215.32,349.56,59.990,1564697704,"201051344000917","174011545737251",28.55,28.30,0,330.93,369.40,48.5,44.9,0.398,1384920.2,1384920.2,10412,0,0,0,L,1122011218,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697715,716708.00
08/01/2019 18:15,2,1.713,ACTIVE,215.32,344.45,59.975,1564697704,"201051344000417","174011545737251",18.37,28.50,0,332.13,358.28,31.9,28.8,0.256,1092698.1,1092698.1,10405,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697716,716709.00
08/01/2019 18:15,2,1.658,ACTIVE,215.09,349.86,59.996,1564697704,"201051344000685","174011545737251",28.65,26.80,0,331.53,369.40,48.1,44.5,0.415,1390809.6,1390809.6,10393,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697717,716710.00
08/01/2019 18:15,2,1.686,ACTIVE,215.54,350.77,59.990,1564697704,"201051344000651","174011545737251",28.63,27.50,0,332.13,370.30,48.9,45.3,0.402,1385420.0,1385420.0,10386,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697718,716711.00
08/01/2019 18:15,2,1.631,ACTIVE,214.41,348.96,59.985,1564697704,"201051344000594","174011545737251",28.69,28.50,0,328.82,367.90,47.5,43.9,0.389,1395107.4,1395107.4,10385,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697719,716712.00
08/01/2019 18:15,2,1.621,ACTIVE,215.09,349.26,59.953,1564697704,"201051344000469","174011545737251",28.51,26.30,0,328.52,368.50,46.9,43.3,0.393,1375463.2,1375463.2,10395,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697720,716713.00
08/01/2019 18:15,2,1.748,ACTIVE,215.54,350.47,59.990,1564697704,"201051344000585","174011545737251",28.90,28.00,0,331.23,370.90,51.1,47.4,0.420,1401294.5,1401294.5,10380,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697720,716714.00
08/01/2019 18:15,2,1.607,ACTIVE,215.54,349.86,59.948,1564697704,"201051344000853","174011545737251",28.94,27.30,0,331.83,369.70,47.1,43.6,0.389,1398147.4,1398147.4,10392,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697721,716715.00
08/01/2019 18:15,2,1.693,ACTIVE,215.32,350.47,59.985,1564697704,"201051344001145","174011545737251",28.63,26.50,0,332.43,370.30,49.1,45.5,0.402,1399724.7,1399724.7,10412,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697722,716716.00
08/01/2019 18:15,2,1.678,ACTIVE,215.32,350.47,59.996,1564697704,"201051344000438","174011545737251",28.73,27.80,0,332.13,369.70,48.9,45.2,0.393,1393249.2,1393249.2,10383,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697723,716717.00
08/01/2019 18:15,2,1.721,ACTIVE,215.09,349.26,60.001,1564697704,"201051344001135","174011545737251",28.69,27.80,0,331.23,369.40,50.0,46.4,0.393,1381017.7,1381017.7,10378,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697725,716718.00
08/01/2019 18:15,2,1.621,ACTIVE,215.09,348.96,59.975,1564697704,"201051344000983","174011545737251",29.18,27.50,0,329.43,368.20,48.0,44.4,0.389,1396416.8,1396416.8,10384,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697726,716719.00
08/01/2019 18:15,2,1.697,ACTIVE,215.32,349.56,59.996,1564697704,"201051344001203","174011545737251",28.86,27.80,0,332.43,371.21,49.6,46.0,0.411,1389174.8,1389174.8,10400,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697726,716720.00
08/01/2019 18:15,2,1.656,ACTIVE,214.87,348.66,59.990,1564697704,"201051344001230","174011545737251",29.04,26.80,0,330.33,368.20,48.8,45.2,0.402,1383456.2,1383456.2,10428,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697727,716721.00
08/01/2019 18:15,2,1.717,ACTIVE,214.64,350.47,60.001,1564697704,"201051344000646","174011545737251",28.53,28.30,0,330.63,369.40,49.6,46.0,0.415,1377486.6,1377486.6,10400,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697729,716722.00
08/01/2019 18:15,2,1.660,ACTIVE,214.87,348.06,59.990,1564697704,"201051344000867","174011545737251",28.45,28.00,0,330.33,367.30,47.9,44.3,0.380,1373573.2,1373573.2,10396,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697730,716723.00
08/01/2019 18:15,2,1.637,ACTIVE,215.09,350.47,59.985,1564697704,"201051344000633","174011545737251",28.57,28.00,0,330.63,368.80,47.4,43.9,0.384,1370247.5,1370247.5,10404,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697731,716724.00
08/01/2019 18:15,2,1.686,ACTIVE,214.64,348.96,59.990,1564697704,"201051344000955","174011545737251",28.92,28.30,0,329.73,368.80,49.3,45.7,0.407,1398245.9,1398245.9,10396,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697732,716725.00
08/01/2019 18:15,2,1.598,ACTIVE,215.09,349.26,60.001,1564697704,"201051344000648","174011545737251",28.78,26.50,0,330.63,368.20,46.6,43.1,0.384,1383729.1,1383729.1,10379,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697733,716726.00
08/01/2019 18:15,2,1.639,ACTIVE,215.09,349.86,60.038,1564697704,"201051344000645","174011545737251",28.09,27.00,0,330.63,368.80,46.6,43.1,0.380,1389568.3,1389568.3,10387,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697734,716727.00
08/01/2019 18:15,2,1.645,ACTIVE,214.87,349.86,59.948,1564697704,"201051344000569","174011545737251",28.65,27.00,0,330.93,369.40,47.7,44.1,0.393,1406859.8,1406859.8,10382,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697734,716728.00
08/01/2019 18:15,2,1.689,ACTIVE,215.09,353.17,60.001,1564697704,"179051228000119","174011545737251",28.65,29.30,0,331.53,371.21,49.0,45.4,0.411,192735.9,192735.9,10482,0,0,0,L,46974696,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564697735,716729.00
08/01/2019 18:30,2,1.236,ACTIVE,214.41,344.15,60.006,1564698603,"201051344000579","174011545737251",28.69,29.30,0,333.03,377.22,36.0,32.8,0.283,1408318.6,1408318.6,10390,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698605,716730.00
08/01/2019 18:30,2,1.324,ACTIVE,215.09,346.26,60.049,1564698603,"201051344001025","174011545737251",28.01,28.00,0,332.43,381.73,37.6,34.4,0.296,1393793.1,1393793.1,10385,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698606,716731.00
08/01/2019 18:30,2,1.236,ACTIVE,215.09,346.56,60.012,1564698603,"201051344001093","174011545737251",27.93,27.80,0,332.43,379.62,35.0,31.9,0.274,1375376.5,1375376.5,10414,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698607,716732.00
08/01/2019 18:30,2,1.219,ACTIVE,214.41,344.45,60.006,1564698603,"201051344000458","174011545737251",28.47,28.00,0,332.73,377.22,35.1,32.0,0.296,1388771.1,1388771.1,10379,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698608,716733.00
08/01/2019 18:30,2,1.312,ACTIVE,214.64,344.76,60.006,1564698603,"201051344000890","174011545737251",28.25,28.30,0,331.83,380.22,37.6,34.3,0.292,1390630.7,1390630.7,10388,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698609,716734.00
08/01/2019 18:30,2,1.248,ACTIVE,214.41,343.25,60.038,1564698603,"201051344000988","174011545737251",18.27,27.80,0,331.23,366.70,23.1,20.4,0.194,1052189.2,1052189.2,10377,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698610,716735.00
08/01/2019 18:30,2,1.283,ACTIVE,215.32,346.86,60.006,1564698603,"201051344000582","174011545737251",28.11,28.00,0,333.33,381.42,36.6,33.4,0.296,1367657.2,1367657.2,10380,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698611,716736.00
08/01/2019 18:30,2,1.266,ACTIVE,214.41,345.06,60.012,1564698603,"201051344000868","174011545737251",27.97,26.80,0,331.83,376.62,35.9,32.7,0.278,1375706.3,1375706.3,10377,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698612,716737.00
08/01/2019 18:30,2,1.211,ACTIVE,214.87,346.86,60.022,1564698603,"201051344000576","174011545737251",28.29,27.80,0,333.63,376.31,34.7,31.6,0.278,1391570.8,1391570.8,10406,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698612,716738.00
08/01/2019 18:30,2,1.270,ACTIVE,214.64,345.06,60.001,1564698603,"201051344001158","174011545737251",28.01,28.80,0,332.73,377.22,36.0,32.8,0.296,1369055.0,1369055.0,10376,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698613,716739.00
08/01/2019 18:30,2,1.326,ACTIVE,215.09,346.86,60.001,1564698603,"201051344000917","174011545737251",28.17,29.30,0,332.43,380.22,37.9,34.7,0.301,1384931.0,1384931.0,10413,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698614,716740.00
08/01/2019 18:30,2,1.350,ACTIVE,215.09,343.55,60.043,1564698603,"201051344000417","174011545737251",18.51,28.50,0,332.13,366.10,25.3,22.5,0.199,1092705.1,1092705.1,10406,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698615,716741.00
08/01/2019 18:30,2,1.334,ACTIVE,215.09,347.16,60.006,1564698603,"201051344000685","174011545737251",28.25,27.30,0,331.83,380.52,38.2,34.9,0.323,1390820.4,1390820.4,10394,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698616,716742.00
08/01/2019 18:30,2,1.352,ACTIVE,215.32,347.16,59.990,1564698603,"201051344000651","174011545737251",28.41,28.30,0,332.13,381.73,38.9,35.6,0.309,1385431.1,1385431.1,10387,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698617,716743.00
08/01/2019 18:30,2,1.291,ACTIVE,214.19,344.45,60.012,1564698603,"201051344000594","174011545737251",28.41,28.50,0,331.23,376.31,37.2,34.0,0.305,1395118.0,1395118.0,10386,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698618,716744.00
08/01/2019 18:30,2,1.270,ACTIVE,214.64,345.36,60.006,1564698603,"201051344000469","174011545737251",28.35,27.30,0,332.13,378.42,36.5,33.3,0.305,1375473.7,1375473.7,10396,0,0,0,L,1122011218,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698619,716745.00
08/01/2019 18:30,2,1.445,ACTIVE,215.32,347.76,60.012,1564698603,"201051344000585","174011545737251",28.37,28.30,0,332.13,382.93,41.5,38.2,0.327,1401306.1,1401306.1,10381,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698620,716746.00
08/01/2019 18:30,2,1.273,ACTIVE,215.09,345.96,60.022,1564698603,"201051344000853","174011545737251",28.25,28.00,0,332.43,378.72,36.4,33.2,0.296,1398157.9,1398157.9,10393,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698621,716747.00
08/01/2019 18:30,2,1.334,ACTIVE,215.09,345.96,60.012,1564698603,"201051344001145","174011545737251",28.11,27.00,0,333.33,381.12,38.0,34.7,0.305,1399735.7,1399735.7,10413,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698622,716748.00
08/01/2019 18:30,2,1.305,ACTIVE,215.09,345.96,60.001,1564698603,"201051344000438","174011545737251",28.27,28.50,0,333.63,380.52,37.4,34.2,0.292,1393260.1,1393260.1,10384,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698623,716749.00
08/01/2019 18:30,2,1.330,ACTIVE,214.64,345.36,60.012,1564698603,"201051344001135","174011545737251",28.39,28.50,0,332.73,381.12,38.3,35.0,0.296,1381029.0,1381029.0,10379,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698624,716750.00
08/01/2019 18:30,2,1.246,ACTIVE,214.41,344.15,60.049,1564698603,"201051344000983","174011545737251",28.31,28.50,0,331.83,376.92,35.8,32.6,0.283,1396427.6,1396427.6,10385,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698625,716751.00
08/01/2019 18:30,2,1.268,ACTIVE,215.09,345.36,59.980,1564698603,"201051344001203","174011545737251",28.09,28.30,0,333.33,382.03,36.1,32.9,0.296,1389185.8,1389185.8,10401,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698626,716752.00
08/01/2019 18:30,2,1.213,ACTIVE,214.64,345.36,60.012,1564698603,"201051344001230","174011545737251",28.31,27.30,0,330.03,379.02,34.8,31.6,0.278,1383466.9,1383466.9,10429,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698627,716753.00
08/01/2019 18:30,2,1.264,ACTIVE,214.41,345.36,60.012,1564698603,"201051344000646","174011545737251",28.25,29.00,0,331.53,380.22,36.2,33.0,0.292,1377497.7,1377497.7,10401,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698628,716754.00
08/01/2019 18:30,2,1.199,ACTIVE,214.41,343.25,60.012,1564698603,"201051344000867","174011545737251",28.19,28.50,0,331.83,375.41,34.3,31.2,0.265,1373583.8,1373583.8,10397,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698629,716755.00
08/01/2019 18:30,2,1.174,ACTIVE,214.87,346.26,60.012,1564698603,"201051344000633","174011545737251",28.21,28.50,0,333.33,377.22,33.6,30.5,0.270,1370257.9,1370257.9,10405,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698630,716756.00
08/01/2019 18:30,2,1.230,ACTIVE,214.41,345.06,59.975,1564698603,"201051344000955","174011545737251",28.11,29.00,0,330.03,377.82,35.0,31.9,0.283,1398256.8,1398256.8,10397,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698631,716757.00
08/01/2019 18:30,2,1.160,ACTIVE,214.64,343.85,60.012,1564698603,"201051344000648","174011545737251",28.07,27.00,0,332.13,376.92,33.0,29.9,0.265,1383739.4,1383739.4,10380,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698632,716758.00
08/01/2019 18:30,2,1.164,ACTIVE,214.87,344.45,60.049,1564698603,"201051344000645","174011545737251",27.91,27.50,0,333.33,377.22,32.9,29.9,0.261,1389578.5,1389578.5,10388,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698633,716759.00
08/01/2019 18:30,2,1.193,ACTIVE,214.64,344.45,60.006,1564698603,"201051344000569","174011545737251",27.97,28.00,0,332.73,377.52,33.8,30.7,0.274,1406870.3,1406870.3,10383,0,0,0,L,1122011218,1,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698634,716760.00
08/01/2019 18:30,2,1.221,ACTIVE,214.41,347.76,59.969,1564698603,"179051228000119","174011545737251",28.37,30.00,0,333.33,380.82,35.1,31.9,0.270,192746.7,192746.7,10483,0,0,0,L,46974696,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564698635,716761.00
08/01/2019 18:45,2,1.449,ACTIVE,214.41,346.26,60.012,1564699504,"201051344000579","174011545737251",28.78,30.00,0,318.30,367.30,42.3,38.9,0.340,1408326.8,1408326.8,10391,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699505,716762.00
08/01/2019 18:45,2,1.596,ACTIVE,214.87,348.96,60.012,1564699504,"201051344001025","174011545737251",28.84,28.30,0,322.81,373.31,46.6,43.1,0.371,1393801.7,1393801.7,10386,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699506,716763.00
08/01/2019 18:45,2,1.453,ACTIVE,215.09,348.06,60.022,1564699504,"201051344001093","174011545737251",28.55,28.30,0,323.11,369.70,42.0,38.6,0.336,1375384.4,1375384.4,10415,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699507,716764.00
08/01/2019 18:45,2,1.406,ACTIVE,214.41,345.96,60.017,1564699504,"201051344000458","174011545737251",28.55,28.80,0,318.61,367.60,40.7,37.3,0.340,1388779.0,1388779.0,10380,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699508,716765.00
08/01/2019 18:45,2,1.559,ACTIVE,214.64,347.16,60.017,1564699504,"201051344000890","174011545737251",28.31,28.50,0,322.81,371.21,44.7,41.2,0.358,1390639.1,1390639.1,10389,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699509,716766.00
08/01/2019 18:45,2,1.395,ACTIVE,214.41,344.15,60.028,1564699504,"201051344000988","174011545737251",18.67,28.50,0,320.41,358.58,26.3,23.5,0.221,1052194.2,1052194.2,10378,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699510,716767.00
08/01/2019 18:45,2,1.525,ACTIVE,215.09,349.26,60.017,1564699504,"201051344000582","174011545737251",28.27,28.30,0,322.21,372.11,43.8,40.3,0.358,1367665.4,1367665.4,10381,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699511,716768.00
08/01/2019 18:45,2,1.414,ACTIVE,213.96,345.66,60.017,1564699504,"201051344000868","174011545737251",28.03,27.50,0,317.70,366.40,40.2,36.8,0.318,1375714.3,1375714.3,10378,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699512,716769.00
08/01/2019 18:45,2,1.338,ACTIVE,214.87,347.16,60.059,1564699504,"201051344000576","174011545737251",28.31,28.50,0,322.21,367.30,38.4,35.1,0.309,1391578.4,1391578.4,10407,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699513,716770.00
08/01/2019 18:45,2,1.395,ACTIVE,214.41,346.26,60.022,1564699504,"201051344001158","174011545737251",28.13,29.50,0,317.40,366.70,39.8,36.4,0.327,1369062.9,1369062.9,10377,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699514,716771.00
08/01/2019 18:45,2,1.514,ACTIVE,214.87,348.96,60.022,1564699504,"201051344000917","174011545737251",28.63,29.80,0,322.21,371.81,44.0,40.5,0.362,1384939.3,1384939.3,10414,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699515,716772.00
08/01/2019 18:45,2,1.525,ACTIVE,214.64,344.45,60.017,1564699504,"201051344000417","174011545737251",18.41,29.00,0,323.11,359.18,28.4,25.5,0.225,1092710.5,1092710.5,10407,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699516,716773.00
08/01/2019 18:45,2,1.494,ACTIVE,215.09,348.66,60.028,1564699504,"201051344000685","174011545737251",28.37,28.00,0,323.11,371.51,42.9,39.5,0.367,1390828.6,1390828.6,10395,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699517,716774.00
08/01/2019 18:45,2,1.490,ACTIVE,215.32,348.66,60.022,1564699504,"201051344000651","174011545737251",28.80,28.50,0,324.32,372.41,43.5,40.0,0.349,1385439.4,1385439.4,10388,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699517,716775.00
08/01/2019 18:45,2,1.396,ACTIVE,213.96,345.06,60.028,1564699504,"201051344000594","174011545737251",28.07,29.00,0,316.80,366.70,39.7,36.4,0.323,1395126.0,1395126.0,10387,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699518,716776.00
08/01/2019 18:45,2,1.363,ACTIVE,214.41,346.56,60.022,1564699504,"201051344000469","174011545737251",28.31,28.00,0,317.40,367.60,39.1,35.8,0.336,1375481.6,1375481.6,10397,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699519,716777.00
08/01/2019 18:45,2,1.641,ACTIVE,215.09,349.26,60.028,1564699504,"201051344000585","174011545737251",28.59,29.00,0,323.11,374.51,47.5,43.9,0.389,1401315.2,1401315.2,10382,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699520,716778.00
08/01/2019 18:45,2,1.377,ACTIVE,214.87,347.46,60.022,1564699504,"201051344000853","174011545737251",28.49,29.00,0,322.81,369.10,39.8,36.5,0.327,1398165.9,1398165.9,10394,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699521,716779.00
08/01/2019 18:45,2,1.516,ACTIVE,214.87,348.06,60.017,1564699504,"201051344001145","174011545737251",28.49,27.80,0,324.02,372.41,43.8,40.3,0.354,1399744.1,1399744.1,10414,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699522,716780.00
08/01/2019 18:45,2,1.467,ACTIVE,214.87,348.36,60.022,1564699504,"201051344000438","174011545737251",28.41,29.30,0,323.11,370.90,42.2,38.9,0.336,1393268.5,1393268.5,10385,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699523,716781.00
08/01/2019 18:45,2,1.545,ACTIVE,214.64,347.46,60.022,1564699504,"201051344001135","174011545737251",28.19,29.00,0,322.51,371.21,44.1,40.7,0.349,1381037.7,1381037.7,10380,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699524,716782.00
08/01/2019 18:45,2,1.410,ACTIVE,214.41,346.26,60.017,1564699504,"201051344000983","174011545737251",28.49,29.30,0,317.70,367.30,40.7,37.4,0.327,1396435.8,1396435.8,10386,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699525,716783.00
08/01/2019 18:45,2,1.486,ACTIVE,215.09,347.46,60.017,1564699504,"201051344001203","174011545737251",28.55,28.50,0,323.11,372.41,43.0,39.6,0.358,1389194.3,1389194.3,10402,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699526,716784.00
08/01/2019 18:45,2,1.436,ACTIVE,214.64,346.86,60.017,1564699504,"201051344001230","174011545737251",28.55,27.50,0,317.40,369.40,41.5,38.2,0.345,1383475.0,1383475.0,10430,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699527,716785.00
08/01/2019 18:45,2,1.523,ACTIVE,214.41,347.76,60.012,1564699504,"201051344000646","174011545737251",28.37,29.50,0,319.51,371.21,43.8,40.4,0.358,1377506.2,1377506.2,10402,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699528,716786.00
08/01/2019 18:45,2,1.391,ACTIVE,214.41,345.06,60.022,1564699504,"201051344000867","174011545737251",27.99,29.30,0,317.40,365.80,39.5,36.2,0.314,1373591.8,1373591.8,10398,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699529,716787.00
08/01/2019 18:45,2,1.373,ACTIVE,214.64,347.46,60.012,1564699504,"201051344000633","174011545737251",28.05,29.30,0,321.61,367.30,39.0,35.8,0.309,1370265.8,1370265.8,10406,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699530,716788.00
