ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 18:45,2,1.432,ACTIVE,214.41,346.86,59.980,1564699504,"201051344000955","174011545737251",28.61,29.50,0,321.91,368.80,41.5,38.2,0.336,1398265.1,1398265.1,10398,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699531,716789.00
08/01/2019 18:45,2,1.318,ACTIVE,214.41,345.66,59.985,1564699504,"201051344000648","174011545737251",28.27,27.30,0,319.21,366.70,37.8,34.6,0.309,1383747.1,1383747.1,10381,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699532,716790.00
08/01/2019 18:45,2,1.332,ACTIVE,214.87,345.96,60.006,1564699504,"201051344000645","174011545737251",28.21,28.00,0,321.01,366.70,38.1,34.8,0.309,1389586.3,1389586.3,10389,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699533,716791.00
08/01/2019 18:45,2,1.359,ACTIVE,214.19,346.86,60.012,1564699504,"201051344000569","174011545737251",28.67,28.80,0,318.91,367.60,39.5,36.2,0.327,1406878.3,1406878.3,10384,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699534,716792.00
08/01/2019 18:45,2,1.379,ACTIVE,214.41,349.86,60.038,1564699504,"179051228000119","174011545737251",28.88,30.80,0,324.02,370.00,40.4,37.0,0.323,192754.9,192754.9,10484,0,0,0,L,46974696,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564699535,716793.00
08/01/2019 19:00,2,0.957,ACTIVE,213.74,341.15,59.990,1564700404,"201051344000579","174011545737251",28.21,30.80,0,332.43,364.59,27.4,24.5,0.208,1408334.6,1408334.6,10392,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700406,716794.00
08/01/2019 19:00,2,1.094,ACTIVE,214.87,343.25,59.990,1564700404,"201051344001025","174011545737251",28.45,28.50,0,333.03,370.30,31.6,28.5,0.239,1393810.6,1393810.6,10387,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700407,716795.00
08/01/2019 19:00,2,0.951,ACTIVE,214.87,344.15,59.985,1564700404,"201051344001093","174011545737251",28.37,28.00,0,332.73,368.20,27.4,24.5,0.212,1375392.2,1375392.2,10416,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700408,716796.00
08/01/2019 19:00,2,0.928,ACTIVE,213.96,341.45,59.990,1564700404,"201051344000458","174011545737251",27.93,29.50,0,331.53,365.19,26.2,23.4,0.208,1388786.5,1388786.5,10381,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700408,716797.00
08/01/2019 19:00,2,1.055,ACTIVE,214.87,343.55,59.964,1564700404,"201051344000890","174011545737251",28.15,29.00,0,331.23,368.20,30.1,27.1,0.230,1390647.7,1390647.7,10390,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700409,716798.00
08/01/2019 19:00,2,0.932,ACTIVE,213.96,340.85,60.006,1564700404,"201051344000988","174011545737251",17.95,29.30,0,331.23,357.68,17.0,14.5,0.137,1052198.9,1052198.9,10379,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700410,716799.00
08/01/2019 19:00,2,1.057,ACTIVE,215.32,344.45,59.964,1564700404,"201051344000582","174011545737251",27.85,28.30,0,332.73,369.10,29.8,26.8,0.234,1367673.8,1367673.8,10382,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700411,716800.00
08/01/2019 19:00,2,0.945,ACTIVE,213.74,341.75,59.990,1564700404,"201051344000868","174011545737251",27.35,28.00,0,330.63,364.89,26.2,23.4,0.199,1375721.7,1375721.7,10379,0,0,0,L,1122011218,1,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700412,716801.00
08/01/2019 19:00,2,0.879,ACTIVE,214.41,342.65,60.012,1564700404,"201051344000576","174011545737251",27.95,28.50,0,331.83,364.29,24.9,22.1,0.194,1391585.5,1391585.5,10408,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700413,716802.00
08/01/2019 19:00,2,0.922,ACTIVE,213.96,341.45,59.969,1564700404,"201051344001158","174011545737251",27.71,30.30,0,332.13,363.99,25.9,23.1,0.199,1369070.3,1369070.3,10378,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700414,716803.00
08/01/2019 19:00,2,1.068,ACTIVE,215.09,344.45,59.975,1564700404,"201051344000917","174011545737251",28.13,30.00,0,331.53,368.50,30.5,27.5,0.234,1384948.0,1384948.0,10415,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700415,716804.00
08/01/2019 19:00,2,1.057,ACTIVE,214.87,341.45,59.996,1564700404,"201051344000417","174011545737251",18.27,29.50,0,331.83,357.68,19.6,17.0,0.146,1092715.8,1092715.8,10408,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700416,716805.00
08/01/2019 19:00,2,1.031,ACTIVE,215.09,344.76,59.990,1564700404,"201051344000685","174011545737251",27.95,28.50,0,331.83,369.10,29.2,26.3,0.243,1390836.9,1390836.9,10396,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700417,716806.00
08/01/2019 19:00,2,1.039,ACTIVE,215.09,344.76,59.975,1564700404,"201051344000651","174011545737251",28.41,28.80,0,333.33,369.40,29.9,26.9,0.230,1385447.9,1385447.9,10389,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700418,716807.00
08/01/2019 19:00,2,0.922,ACTIVE,213.74,341.45,59.996,1564700404,"201051344000594","174011545737251",27.93,29.30,0,329.43,363.69,26.1,23.3,0.208,1395133.5,1395133.5,10388,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700419,716808.00
08/01/2019 19:00,2,0.900,ACTIVE,213.96,342.05,60.028,1564700404,"201051344000469","174011545737251",27.89,29.00,0,331.23,364.59,25.5,22.7,0.203,1375488.9,1375488.9,10398,0,0,0,L,1122011218,1,121.33,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700420,716809.00
08/01/2019 19:00,2,1.184,ACTIVE,215.09,345.96,59.990,1564700404,"201051344000585","174011545737251",28.69,29.30,0,331.83,371.21,34.5,31.3,0.270,1401324.8,1401324.8,10383,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700421,716810.00
08/01/2019 19:00,2,0.926,ACTIVE,214.64,343.25,59.990,1564700404,"201051344000853","174011545737251",27.97,30.00,0,333.33,366.10,26.2,23.4,0.203,1398173.5,1398173.5,10395,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700422,716811.00
08/01/2019 19:00,2,0.922,ACTIVE,215.09,344.15,59.985,1564700404,"201051344001145","174011545737251",30.02,28.00,0,332.13,369.40,28.1,25.2,0.212,1399752.4,1399752.4,10415,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700423,716812.00
08/01/2019 19:00,2,0.996,ACTIVE,214.87,344.15,59.975,1564700404,"201051344000438","174011545737251",28.39,29.80,0,333.03,367.90,28.7,25.8,0.230,1393276.6,1393276.6,10386,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700424,716813.00
08/01/2019 19:00,2,1.092,ACTIVE,214.64,342.95,59.980,1564700404,"201051344001135","174011545737251",28.07,29.00,0,332.13,367.60,31.0,28.0,0.230,1381046.4,1381046.4,10381,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700424,716814.00
08/01/2019 19:00,2,0.957,ACTIVE,213.96,340.85,59.985,1564700404,"201051344000983","174011545737251",28.27,30.30,0,331.83,365.80,27.4,24.5,0.208,1396443.5,1396443.5,10387,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700425,716815.00
08/01/2019 19:00,2,1.029,ACTIVE,214.87,343.25,59.990,1564700404,"201051344001203","174011545737251",28.19,28.30,0,333.03,369.10,29.4,26.5,0.234,1389202.6,1389202.6,10403,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700426,716816.00
08/01/2019 19:00,2,0.994,ACTIVE,214.64,342.95,59.980,1564700404,"201051344001230","174011545737251",28.05,28.30,0,331.23,365.49,28.3,25.4,0.217,1383483.1,1383483.1,10431,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700427,716817.00
08/01/2019 19:00,2,1.061,ACTIVE,214.19,343.85,59.985,1564700404,"201051344000646","174011545737251",28.45,29.80,0,329.73,368.20,30.6,27.6,0.239,1377514.8,1377514.8,10403,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700428,716818.00
08/01/2019 19:00,2,0.926,ACTIVE,214.19,340.85,59.980,1564700404,"201051344000867","174011545737251",28.03,29.50,0,330.93,363.09,26.3,23.4,0.194,1373599.3,1373599.3,10399,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700429,716819.00
08/01/2019 19:00,2,0.904,ACTIVE,214.19,342.95,59.953,1564700404,"201051344000633","174011545737251",28.05,29.30,0,331.53,364.89,25.7,22.9,0.199,1370273.2,1370273.2,10407,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700430,716820.00
08/01/2019 19:00,2,0.975,ACTIVE,214.41,343.25,59.985,1564700404,"201051344000955","174011545737251",28.21,30.00,0,330.33,365.80,27.9,25.0,0.217,1398273.1,1398273.1,10399,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700431,716821.00
08/01/2019 19:00,2,0.887,ACTIVE,214.19,341.75,59.985,1564700404,"201051344000648","174011545737251",27.63,27.80,0,331.83,363.69,24.9,22.1,0.194,1383754.1,1383754.1,10382,0,0,0,L,1122011218,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700432,716822.00
08/01/2019 19:00,2,0.885,ACTIVE,214.41,341.75,59.980,1564700404,"201051344000645","174011545737251",27.63,28.50,0,332.13,363.99,24.8,22.0,0.190,1389593.4,1389593.4,10390,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700433,716823.00
08/01/2019 19:00,2,0.910,ACTIVE,213.96,342.05,59.927,1564700404,"201051344000569","174011545737251",28.33,30.00,0,332.13,364.89,26.2,23.3,0.203,1406885.7,1406885.7,10385,0,0,0,L,1122011218,1,121.33,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700434,716824.00
08/01/2019 19:00,2,0.949,ACTIVE,214.19,345.36,59.969,1564700404,"179051228000119","174011545737251",28.25,31.50,0,331.83,367.30,27.2,24.3,0.203,192757.7,192757.7,10485,0,0,0,L,46974696,1,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564700435,716825.00
08/01/2019 19:15,2,0.670,ACTIVE,213.74,338.14,60.006,1564701304,"201051344000579","174011545737251",27.95,30.80,0,330.93,354.37,19.0,16.4,0.128,1408339.4,1408339.4,10393,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701305,716826.00
08/01/2019 19:15,2,0.715,ACTIVE,214.41,339.34,60.012,1564701304,"201051344001025","174011545737251",28.03,27.80,0,331.83,358.88,20.3,17.7,0.146,1393816.0,1393816.0,10388,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701306,716827.00
08/01/2019 19:15,2,0.615,ACTIVE,214.64,339.95,60.006,1564701304,"201051344001093","174011545737251",27.81,27.50,0,332.73,356.18,17.4,14.8,0.115,1375396.8,1375396.8,10417,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701307,716828.00
08/01/2019 19:15,2,0.639,ACTIVE,213.74,338.44,60.006,1564701304,"201051344000458","174011545737251",27.85,29.80,0,331.23,354.67,18.0,15.5,0.137,1388791.0,1388791.0,10382,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701308,716829.00
08/01/2019 19:15,2,0.703,ACTIVE,214.41,339.65,60.012,1564701304,"201051344000890","174011545737251",27.41,29.00,0,331.23,357.68,19.6,16.9,0.137,1390652.8,1390652.8,10391,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701309,716830.00
08/01/2019 19:15,2,0.623,ACTIVE,213.74,338.44,59.990,1564701304,"201051344000988","174011545737251",17.93,29.30,0,330.03,350.77,11.3,9.0,0.088,1052201.6,1052201.6,10380,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701309,716831.00
08/01/2019 19:15,2,0.686,ACTIVE,214.64,340.55,60.001,1564701304,"201051344000582","174011545737251",27.51,28.00,0,332.13,359.18,19.1,16.5,0.141,1367678.9,1367678.9,10383,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701310,716832.00
08/01/2019 19:15,2,0.656,ACTIVE,213.51,338.14,60.001,1564701304,"201051344000868","174011545737251",27.39,27.80,0,330.33,353.77,18.3,15.7,0.124,1375726.3,1375726.3,10380,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701311,716833.00
08/01/2019 19:15,2,0.625,ACTIVE,214.19,340.25,59.975,1564701304,"201051344000576","174011545737251",27.23,28.00,0,330.93,354.67,17.2,14.7,0.128,1391589.8,1391589.8,10409,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701312,716834.00
08/01/2019 19:15,2,0.635,ACTIVE,213.74,338.44,60.006,1564701304,"201051344001158","174011545737251",27.31,30.00,0,330.93,354.37,17.6,15.0,0.124,1369074.8,1369074.8,10379,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701313,716835.00
08/01/2019 19:15,2,0.688,ACTIVE,214.41,340.25,60.006,1564701304,"201051344000917","174011545737251",27.85,29.50,0,331.23,359.18,19.4,16.8,0.141,1384953.1,1384953.1,10416,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701314,716836.00
08/01/2019 19:15,2,0.695,ACTIVE,214.41,338.74,60.028,1564701304,"201051344000417","174011545737251",18.21,29.30,0,332.13,351.07,12.8,10.5,0.088,1092719.0,1092719.0,10409,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701315,716837.00
08/01/2019 19:15,2,0.650,ACTIVE,214.64,340.55,60.006,1564701304,"201051344000685","174011545737251",28.05,28.30,0,331.23,359.18,18.5,16.0,0.146,1390841.8,1390841.8,10397,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701316,716838.00
08/01/2019 19:15,2,0.676,ACTIVE,214.64,340.85,60.017,1564701304,"201051344000651","174011545737251",27.87,28.00,0,332.73,359.48,19.1,16.5,0.141,1385453.0,1385453.0,10390,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701317,716839.00
08/01/2019 19:15,2,0.631,ACTIVE,213.51,337.84,60.012,1564701304,"201051344000594","174011545737251",27.95,28.80,0,329.43,354.37,17.9,15.4,0.133,1395138.0,1395138.0,10389,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701318,716840.00
08/01/2019 19:15,2,0.617,ACTIVE,213.74,338.74,60.012,1564701304,"201051344000469","174011545737251",27.71,28.80,0,329.73,354.37,17.4,14.9,0.133,1375493.2,1375493.2,10399,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701319,716841.00
08/01/2019 19:15,2,0.795,ACTIVE,214.64,341.45,60.012,1564701304,"201051344000585","174011545737251",28.13,28.50,0,331.53,360.38,22.6,19.9,0.164,1401330.8,1401330.8,10384,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701320,716842.00
08/01/2019 19:15,2,0.637,ACTIVE,214.41,339.95,59.975,1564701304,"201051344000853","174011545737251",27.83,30.00,0,332.73,355.58,18.0,15.4,0.128,1398178.0,1398178.0,10396,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701321,716843.00
08/01/2019 19:15,2,0.641,ACTIVE,214.64,339.95,60.006,1564701304,"201051344001145","174011545737251",28.82,27.80,0,332.43,357.08,18.7,16.2,0.128,1399757.1,1399757.1,10416,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701322,716844.00
08/01/2019 19:15,2,0.660,ACTIVE,214.64,339.95,59.996,1564701304,"201051344000438","174011545737251",28.05,29.30,0,331.83,357.98,18.8,16.2,0.133,1393281.6,1393281.6,10387,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701323,716845.00
08/01/2019 19:15,2,0.721,ACTIVE,214.19,339.34,60.006,1564701304,"201051344001135","174011545737251",28.19,28.30,0,331.53,357.38,20.6,17.9,0.137,1381051.8,1381051.8,10382,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701324,716846.00
08/01/2019 19:15,2,0.670,ACTIVE,213.74,338.44,60.006,1564701304,"201051344000983","174011545737251",27.99,30.30,0,330.33,354.37,19.0,16.4,0.128,1396448.4,1396448.4,10388,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701325,716847.00
08/01/2019 19:15,2,0.682,ACTIVE,214.41,339.34,59.990,1564701304,"201051344001203","174011545737251",27.57,27.80,0,332.13,359.18,19.0,16.4,0.137,1389207.6,1389207.6,10404,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701326,716848.00
08/01/2019 19:15,2,0.643,ACTIVE,214.19,339.04,60.033,1564701304,"201051344001230","174011545737251",28.13,28.00,0,330.63,356.18,18.3,15.8,0.124,1383487.9,1383487.9,10432,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701327,716849.00
08/01/2019 19:15,2,0.699,ACTIVE,213.96,339.65,59.990,1564701304,"201051344000646","174011545737251",28.15,29.50,0,331.53,357.98,20.0,17.3,0.141,1377520.1,1377520.1,10404,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701328,716850.00
08/01/2019 19:15,2,0.650,ACTIVE,214.19,337.24,60.006,1564701304,"201051344000867","174011545737251",27.63,29.00,0,330.63,353.17,18.2,15.7,0.124,1373603.9,1373603.9,10400,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701329,716851.00
08/01/2019 19:15,2,0.631,ACTIVE,214.19,340.55,59.996,1564701304,"201051344000633","174011545737251",27.65,28.50,0,330.93,357.08,17.7,15.1,0.124,1370277.6,1370277.6,10408,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701330,716852.00
08/01/2019 19:15,2,0.666,ACTIVE,214.19,338.74,60.001,1564701304,"201051344000955","174011545737251",27.65,29.50,0,330.63,355.88,18.7,16.1,0.133,1398277.9,1398277.9,10400,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701331,716853.00
08/01/2019 19:15,2,0.627,ACTIVE,214.19,338.74,60.006,1564701304,"201051344000648","174011545737251",27.87,27.30,0,331.23,353.77,17.8,15.2,0.128,1383758.5,1383758.5,10383,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701332,716854.00
08/01/2019 19:15,2,0.621,ACTIVE,214.41,339.04,60.001,1564701304,"201051344000645","174011545737251",27.53,28.00,0,330.63,355.28,17.4,14.9,0.124,1389597.7,1389597.7,10391,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701333,716855.00
08/01/2019 19:15,2,0.646,ACTIVE,213.96,338.14,60.006,1564701304,"201051344000569","174011545737251",27.77,30.50,0,331.23,355.28,18.2,15.6,0.124,1406890.3,1406890.3,10386,0,0,0,L,1122011218,1,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701334,716856.00
08/01/2019 19:15,2,0.689,ACTIVE,213.96,341.75,60.012,1564701304,"179051228000119","174011545737251",27.55,32.00,0,331.83,358.58,19.3,16.7,0.128,192762.5,192762.5,10486,0,0,0,L,46974696,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564701335,716857.00
08/01/2019 19:30,2,0.574,ACTIVE,213.96,337.54,60.006,1564702204,"201051344000579","174011545737251",27.97,30.30,0,328.82,347.76,16.3,13.8,0.106,1408343.2,1408343.2,10394,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702205,716858.00
08/01/2019 19:30,2,0.549,ACTIVE,214.64,338.14,59.990,1564702204,"201051344001025","174011545737251",27.53,27.00,0,330.93,350.47,15.3,12.9,0.102,1393819.7,1393819.7,10389,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702206,716859.00
08/01/2019 19:30,2,0.518,ACTIVE,214.87,339.34,60.028,1564702204,"201051344001093","174011545737251",27.91,26.80,0,331.83,348.66,14.7,12.2,0.088,1375400.1,1375400.1,10418,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702207,716860.00
08/01/2019 19:30,2,0.555,ACTIVE,213.96,337.84,60.006,1564702204,"201051344000458","174011545737251",27.33,29.80,0,329.43,348.36,15.4,12.9,0.110,1388794.5,1388794.5,10383,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702208,716861.00
08/01/2019 19:30,2,0.551,ACTIVE,214.64,338.44,60.054,1564702204,"201051344000890","174011545737251",27.81,28.30,0,330.03,349.86,15.5,13.1,0.097,1390656.5,1390656.5,10392,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702209,716862.00
08/01/2019 19:30,2,0.527,ACTIVE,213.96,337.84,60.017,1564702204,"201051344000988","174011545737251",17.87,29.00,0,329.43,346.26,9.6,7.3,0.062,1052203.7,1052203.7,10381,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702210,716863.00
08/01/2019 19:30,2,0.520,ACTIVE,215.09,339.04,60.001,1564702204,"201051344000582","174011545737251",27.45,27.00,0,330.93,351.07,14.4,12.0,0.088,1367682.4,1367682.4,10384,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702211,716864.00
08/01/2019 19:30,2,0.551,ACTIVE,213.96,338.74,60.012,1564702204,"201051344000868","174011545737251",27.53,27.00,0,329.43,347.76,15.4,12.9,0.097,1375729.9,1375729.9,10381,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702212,716865.00
08/01/2019 19:30,2,0.521,ACTIVE,214.64,340.85,60.006,1564702204,"201051344000576","174011545737251",27.47,27.80,0,330.03,349.26,14.5,12.1,0.102,1391593.2,1391593.2,10411,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702214,716866.00
08/01/2019 19:30,2,0.527,ACTIVE,214.19,338.74,60.012,1564702204,"201051344001158","174011545737251",27.51,29.80,0,329.13,347.76,14.7,12.3,0.102,1369078.2,1369078.2,10381,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702215,716867.00
08/01/2019 19:30,2,0.514,ACTIVE,214.64,341.15,60.012,1564702204,"201051344000917","174011545737251",27.95,28.50,0,330.33,349.86,14.5,12.1,0.093,1384956.6,1384956.6,10418,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702217,716868.00
08/01/2019 19:30,2,0.549,ACTIVE,214.64,339.95,60.012,1564702204,"201051344000417","174011545737251",18.07,28.30,0,330.33,345.96,10.0,7.8,0.062,1092721.3,1092721.3,10411,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702218,716869.00
08/01/2019 19:30,2,0.508,ACTIVE,214.87,342.35,60.022,1564702204,"201051344000685","174011545737251",27.73,27.50,0,330.63,350.47,14.3,11.8,0.102,1390845.2,1390845.2,10399,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702220,716870.00
08/01/2019 19:30,2,0.523,ACTIVE,214.87,340.85,60.028,1564702204,"201051344000651","174011545737251",27.79,26.80,0,331.53,350.77,14.8,12.3,0.097,1385456.5,1385456.5,10392,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702221,716871.00
08/01/2019 19:30,2,0.549,ACTIVE,213.74,339.34,60.022,1564702204,"201051344000594","174011545737251",27.67,28.30,0,327.92,347.46,15.4,13.0,0.102,1395141.5,1395141.5,10391,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702223,716872.00
08/01/2019 19:30,2,0.535,ACTIVE,214.19,339.65,60.033,1564702204,"201051344000469","174011545737251",27.99,28.30,0,328.52,347.76,15.2,12.7,0.110,1375496.7,1375496.7,10401,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702224,716873.00
08/01/2019 19:30,2,0.594,ACTIVE,214.87,341.15,60.006,1564702204,"201051344000585","174011545737251",27.85,27.80,0,330.93,351.37,16.8,14.3,0.106,1401335.0,1401335.0,10386,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702226,716874.00
08/01/2019 19:30,2,0.561,ACTIVE,214.64,341.45,60.022,1564702204,"201051344000853","174011545737251",27.10,30.00,0,330.33,349.26,15.4,12.9,0.110,1398181.5,1398181.5,10398,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702227,716875.00
08/01/2019 19:30,2,0.531,ACTIVE,215.09,340.55,60.017,1564702204,"201051344001145","174011545737251",27.83,27.30,0,331.83,350.77,15.0,12.5,0.097,1399760.7,1399760.7,10418,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702229,716876.00
08/01/2019 19:30,2,0.533,ACTIVE,214.87,341.15,59.996,1564702204,"201051344000438","174011545737251",28.13,28.30,0,331.53,349.86,15.2,12.7,0.102,1393285.1,1393285.1,10389,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702231,716877.00
08/01/2019 19:30,2,0.574,ACTIVE,214.41,339.95,60.049,1564702204,"201051344001135","174011545737251",27.99,27.30,0,330.03,349.26,16.3,13.8,0.102,1381055.7,1381055.7,10384,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702232,716878.00
08/01/2019 19:30,2,0.588,ACTIVE,214.19,339.34,60.028,1564702204,"201051344000983","174011545737251",27.83,30.00,0,329.43,348.06,16.6,14.1,0.106,1396452.2,1396452.2,10390,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702234,716879.00
08/01/2019 19:30,2,0.551,ACTIVE,214.87,339.95,60.012,1564702204,"201051344001203","174011545737251",27.37,27.00,0,330.63,350.17,15.3,12.9,0.106,1389211.2,1389211.2,10406,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702236,716880.00
08/01/2019 19:30,2,0.533,ACTIVE,214.64,337.84,60.028,1564702204,"201051344001230","174011545737251",27.37,27.50,0,329.73,348.06,14.8,12.3,0.093,1383491.3,1383491.3,10433,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702237,716881.00
08/01/2019 19:30,2,0.553,ACTIVE,213.96,338.44,60.028,1564702204,"201051344000646","174011545737251",27.73,28.80,0,329.73,350.17,15.5,13.1,0.106,1377523.8,1377523.8,10405,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702238,716882.00
08/01/2019 19:30,2,0.568,ACTIVE,214.19,336.94,60.028,1564702204,"201051344000867","174011545737251",27.47,28.50,0,329.43,346.86,15.9,13.4,0.097,1373607.5,1373607.5,10401,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702239,716883.00
08/01/2019 19:30,2,0.549,ACTIVE,214.64,339.95,60.033,1564702204,"201051344000633","174011545737251",27.61,27.80,0,328.82,349.56,15.3,12.9,0.106,1370281.1,1370281.1,10409,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702240,716884.00
08/01/2019 19:30,2,0.547,ACTIVE,214.19,338.44,59.980,1564702204,"201051344000955","174011545737251",28.31,28.50,0,330.03,348.96,15.7,13.3,0.106,1398281.5,1398281.5,10401,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702240,716885.00
08/01/2019 19:30,2,0.562,ACTIVE,214.41,338.44,60.033,1564702204,"201051344000648","174011545737251",27.43,26.80,0,330.33,348.06,15.7,13.2,0.106,1383762.1,1383762.1,10384,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702242,716886.00
08/01/2019 19:30,2,0.541,ACTIVE,214.64,338.74,60.022,1564702204,"201051344000645","174011545737251",27.63,27.50,0,330.63,347.76,15.2,12.7,0.102,1389601.1,1389601.1,10392,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702243,716887.00
08/01/2019 19:30,2,0.557,ACTIVE,213.96,338.44,60.022,1564702204,"201051344000569","174011545737251",27.65,30.80,0,329.73,348.06,15.7,13.2,0.106,1406893.9,1406893.9,10387,0,0,0,L,1122011218,1,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702244,716888.00
08/01/2019 19:30,2,0.590,ACTIVE,214.19,341.75,60.038,1564702204,"179051228000119","174011545737251",28.25,32.00,0,331.23,351.97,16.9,14.4,0.110,192766.4,192766.4,10487,0,0,0,L,46974696,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564702245,716889.00
08/01/2019 19:45,2,0.523,ACTIVE,213.06,335.74,59.980,1564703105,"201051344000579","174011545737251",25.80,29.50,0,329.73,346.26,13.7,11.3,0.084,1408346.2,1408346.2,10395,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703107,716890.00
08/01/2019 19:45,2,0.492,ACTIVE,214.19,337.24,60.033,1564703105,"201051344001025","174011545737251",26.88,26.50,0,330.93,347.76,13.4,11.0,0.088,1393822.5,1393822.5,10390,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703108,716891.00
08/01/2019 19:45,2,0.457,ACTIVE,214.19,338.14,60.022,1564703105,"201051344001093","174011545737251",27.67,26.30,0,331.83,346.56,12.9,10.5,0.075,1375402.7,1375402.7,10419,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703109,716892.00
08/01/2019 19:45,2,0.479,ACTIVE,213.06,335.14,60.022,1564703105,"201051344000458","174011545737251",26.10,29.00,0,330.33,346.26,12.7,10.3,0.084,1388797.2,1388797.2,10384,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703110,716893.00
08/01/2019 19:45,2,0.496,ACTIVE,214.19,337.24,60.028,1564703105,"201051344000890","174011545737251",26.78,27.50,0,330.93,347.16,13.5,11.1,0.080,1390659.4,1390659.4,10393,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703110,716894.00
08/01/2019 19:45,2,0.438,ACTIVE,213.06,336.34,60.043,1564703105,"201051344000988","174011545737251",17.99,28.30,0,329.43,345.36,8.0,5.8,0.049,1052205.2,1052205.2,10382,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703111,716895.00
08/01/2019 19:45,2,0.484,ACTIVE,214.64,338.14,60.065,1564703105,"201051344000582","174011545737251",25.37,26.30,0,331.23,346.26,12.5,10.1,0.080,1367685.0,1367685.0,10385,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703112,716896.00
08/01/2019 19:45,2,0.471,ACTIVE,213.06,335.74,60.022,1564703105,"201051344000868","174011545737251",27.91,26.50,0,330.03,346.26,13.3,10.9,0.080,1375732.8,1375732.8,10382,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703113,716897.00
08/01/2019 19:45,2,0.477,ACTIVE,213.51,337.24,60.022,1564703105,"201051344000576","174011545737251",24.03,27.00,0,331.23,346.86,11.6,9.3,0.075,1391595.9,1391595.9,10412,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703114,716898.00
08/01/2019 19:45,2,0.449,ACTIVE,213.06,335.44,60.049,1564703105,"201051344001158","174011545737251",27.93,28.80,0,330.63,346.26,12.7,10.3,0.084,1369080.9,1369080.9,10382,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703115,716899.00
08/01/2019 19:45,2,0.467,ACTIVE,214.41,337.84,60.038,1564703105,"201051344000917","174011545737251",27.14,27.80,0,331.53,347.46,12.8,10.5,0.080,1384959.3,1384959.3,10419,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703116,716900.00
08/01/2019 19:45,2,0.486,ACTIVE,214.41,337.24,60.022,1564703105,"201051344000417","174011545737251",18.07,27.50,0,332.43,344.15,8.9,6.7,0.049,1092722.9,1092722.9,10412,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703117,716901.00
08/01/2019 19:45,2,0.473,ACTIVE,214.41,338.74,60.012,1564703105,"201051344000685","174011545737251",24.77,27.00,0,331.83,348.06,11.9,9.5,0.084,1390847.8,1390847.8,10400,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703118,716902.00
08/01/2019 19:45,2,0.469,ACTIVE,214.41,338.14,60.028,1564703105,"201051344000651","174011545737251",27.55,26.30,0,332.43,347.16,13.1,10.8,0.080,1385459.2,1385459.2,10393,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703119,716903.00
08/01/2019 19:45,2,0.496,ACTIVE,212.83,335.14,60.017,1564703105,"201051344000594","174011545737251",24.81,27.50,0,329.43,346.26,12.4,10.1,0.080,1395144.2,1395144.2,10392,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703120,716904.00
08/01/2019 19:45,2,0.486,ACTIVE,213.06,335.74,60.006,1564703105,"201051344000469","174011545737251",25.66,27.80,0,330.03,345.96,12.7,10.3,0.084,1375499.4,1375499.4,10402,0,0,0,L,1122011218,1,120.88,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703121,716905.00
08/01/2019 19:45,2,0.525,ACTIVE,214.41,338.74,60.028,1564703105,"201051344000585","174011545737251",27.73,27.30,0,332.13,348.96,14.7,12.3,0.084,1401338.1,1401338.1,10387,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703122,716906.00
08/01/2019 19:45,2,0.461,ACTIVE,213.74,337.24,60.065,1564703105,"201051344000853","174011545737251",27.47,29.00,0,332.73,348.66,12.8,10.5,0.084,1398184.3,1398184.3,10399,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703123,716907.00
08/01/2019 19:45,2,0.455,ACTIVE,214.41,338.14,60.012,1564703105,"201051344001145","174011545737251",27.93,26.50,0,333.03,347.76,12.9,10.6,0.080,1399763.3,1399763.3,10419,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703123,716908.00
08/01/2019 19:45,2,0.465,ACTIVE,214.41,338.14,60.017,1564703105,"201051344000438","174011545737251",28.25,27.50,0,332.43,348.06,13.3,10.9,0.080,1393287.9,1393287.9,10390,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703124,716909.00
08/01/2019 19:45,2,0.510,ACTIVE,213.96,336.94,60.022,1564703105,"201051344001135","174011545737251",27.77,26.50,0,331.53,346.56,14.3,11.9,0.084,1381058.7,1381058.7,10385,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703125,716910.00
08/01/2019 19:45,2,0.486,ACTIVE,213.29,335.14,60.017,1564703105,"201051344000983","174011545737251",28.09,29.30,0,330.33,346.26,13.9,11.5,0.084,1396455.2,1396455.2,10391,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703126,716911.00
08/01/2019 19:45,2,0.479,ACTIVE,214.41,336.94,60.012,1564703105,"201051344001203","174011545737251",28.07,26.50,0,331.23,347.46,13.7,11.3,0.088,1389214.0,1389214.0,10407,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703127,716912.00
08/01/2019 19:45,2,0.465,ACTIVE,214.19,338.44,60.017,1564703105,"201051344001230","174011545737251",27.39,27.00,0,329.13,345.66,12.9,10.6,0.075,1383494.0,1383494.0,10435,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703129,716913.00
08/01/2019 19:45,2,0.500,ACTIVE,213.96,337.84,60.012,1564703105,"201051344000646","174011545737251",27.10,28.00,0,330.03,346.26,13.7,11.3,0.084,1377526.7,1377526.7,10406,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703130,716914.00
08/01/2019 19:45,2,0.504,ACTIVE,213.29,335.14,60.017,1564703105,"201051344000867","174011545737251",25.80,27.80,0,329.73,345.66,13.2,10.8,0.080,1373610.2,1373610.2,10402,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703131,716915.00
08/01/2019 19:45,2,0.469,ACTIVE,213.74,337.84,59.990,1564703105,"201051344000633","174011545737251",27.65,27.00,0,330.03,347.76,13.2,10.8,0.084,1370283.8,1370283.8,10410,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703132,716916.00
08/01/2019 19:45,2,0.488,ACTIVE,213.96,337.24,60.028,1564703105,"201051344000955","174011545737251",27.97,27.80,0,330.63,346.56,13.8,11.4,0.084,1398284.4,1398284.4,10402,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703133,716917.00
08/01/2019 19:45,2,0.461,ACTIVE,213.51,335.44,60.012,1564703105,"201051344000648","174011545737251",27.95,26.30,0,330.93,347.16,13.0,10.7,0.080,1383764.8,1383764.8,10385,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703134,716918.00
08/01/2019 19:45,2,0.453,ACTIVE,213.51,336.34,60.012,1564703105,"201051344000645","174011545737251",27.49,27.00,0,331.23,347.16,12.6,10.3,0.075,1389603.7,1389603.7,10393,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703135,716919.00
08/01/2019 19:45,2,0.465,ACTIVE,213.29,336.34,60.028,1564703105,"201051344000569","174011545737251",27.85,30.30,0,329.73,346.86,13.1,10.8,0.080,1406896.6,1406896.6,10388,0,0,0,L,1122011218,1,121.10,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703136,716920.00
08/01/2019 19:45,2,0.516,ACTIVE,213.29,339.34,60.017,1564703105,"179051228000119","174011545737251",27.17,31.50,0,330.93,351.37,14.2,11.8,0.084,192769.4,192769.4,10488,0,0,0,L,46974696,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564703137,716921.00
08/01/2019 20:00,2,0.354,ACTIVE,212.61,333.33,59.990,1564704004,"201051344000579","174011545737251",27.12,28.30,0,328.52,342.95,9.7,7.5,0.040,1408348.8,1408348.8,10396,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704006,716922.00
08/01/2019 20:00,2,0.322,ACTIVE,213.51,333.93,59.964,1564704004,"201051344001025","174011545737251",26.72,26.00,0,330.93,345.36,8.7,6.5,0.044,1393825.0,1393825.0,10391,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704007,716923.00
08/01/2019 20:00,2,0.312,ACTIVE,213.74,334.84,60.001,1564704004,"201051344001093","174011545737251",26.84,26.30,0,330.63,344.76,8.5,6.3,0.040,1375405.0,1375405.0,10420,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704008,716924.00
08/01/2019 20:00,2,0.309,ACTIVE,212.38,333.33,59.985,1564704004,"201051344000458","174011545737251",26.84,27.80,0,329.73,343.55,8.4,6.2,0.044,1388799.6,1388799.6,10385,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704008,716925.00
08/01/2019 20:00,2,0.332,ACTIVE,213.29,333.63,59.990,1564704004,"201051344000890","174011545737251",27.08,26.80,0,330.03,345.06,9.1,6.9,0.040,1390661.8,1390661.8,10394,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704009,716926.00
08/01/2019 20:00,2,0.285,ACTIVE,212.61,334.54,59.990,1564704004,"201051344000988","174011545737251",17.93,27.30,0,327.92,342.65,5.2,3.1,0.018,1052206.5,1052206.5,10383,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704010,716927.00
08/01/2019 20:00,2,0.312,ACTIVE,213.74,335.44,59.990,1564704004,"201051344000582","174011545737251",26.12,26.00,0,330.63,344.76,8.3,6.1,0.031,1367687.3,1367687.3,10386,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704011,716928.00
08/01/2019 20:00,2,0.326,ACTIVE,212.61,333.63,59.990,1564704004,"201051344000868","174011545737251",26.82,25.80,0,327.92,343.85,8.9,6.6,0.040,1375735.2,1375735.2,10383,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704012,716929.00
08/01/2019 20:00,2,0.301,ACTIVE,213.06,335.74,60.001,1564704004,"201051344000576","174011545737251",26.58,26.30,0,328.82,343.25,8.1,5.9,0.044,1391598.1,1391598.1,10413,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704013,716930.00
08/01/2019 20:00,2,0.307,ACTIVE,212.61,333.63,59.996,1564704004,"201051344001158","174011545737251",26.72,27.50,0,327.92,344.15,8.3,6.1,0.044,1369083.2,1369083.2,10383,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704014,716931.00
