ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 20:00,2,0.301,ACTIVE,213.51,336.04,60.001,1564704004,"201051344000917","174011545737251",27.17,27.30,0,329.43,345.06,8.3,6.1,0.035,1384961.6,1384961.6,10420,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704015,716932.00
08/01/2019 20:00,2,0.346,ACTIVE,213.51,334.24,59.990,1564704004,"201051344000417","174011545737251",17.93,27.00,0,330.33,342.65,6.3,4.2,0.022,1092724.4,1092724.4,10413,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704016,716933.00
08/01/2019 20:00,2,0.283,ACTIVE,213.74,336.34,59.996,1564704004,"201051344000685","174011545737251",27.17,26.30,0,330.33,345.66,7.8,5.6,0.044,1390850.0,1390850.0,10401,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704017,716934.00
08/01/2019 20:00,2,0.311,ACTIVE,213.74,334.84,60.001,1564704004,"201051344000651","174011545737251",26.58,25.80,0,331.23,345.66,8.3,6.1,0.040,1385461.5,1385461.5,10394,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704018,716935.00
08/01/2019 20:00,2,0.307,ACTIVE,212.38,333.33,59.990,1564704004,"201051344000594","174011545737251",27.63,27.00,0,327.32,343.55,8.6,6.4,0.040,1395146.5,1395146.5,10393,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704019,716936.00
08/01/2019 20:00,2,0.316,ACTIVE,212.61,333.33,59.996,1564704004,"201051344000469","174011545737251",26.66,26.80,0,327.62,343.25,8.6,6.4,0.049,1375501.7,1375501.7,10403,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704020,716937.00
08/01/2019 20:00,2,0.359,ACTIVE,213.74,335.74,59.948,1564704004,"201051344000585","174011545737251",27.37,26.50,0,330.33,345.66,10.0,7.7,0.049,1401340.8,1401340.8,10388,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704020,716938.00
08/01/2019 20:00,2,0.297,ACTIVE,213.29,335.74,59.996,1564704004,"201051344000853","174011545737251",27.45,27.80,0,330.33,344.76,8.3,6.1,0.044,1398186.5,1398186.5,10400,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704022,716939.00
08/01/2019 20:00,2,0.303,ACTIVE,213.96,335.14,59.996,1564704004,"201051344001145","174011545737251",27.29,26.00,0,331.53,345.96,8.4,6.2,0.035,1399765.6,1399765.6,10420,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704023,716940.00
08/01/2019 20:00,2,0.320,ACTIVE,213.74,335.14,59.996,1564704004,"201051344000438","174011545737251",26.72,26.80,0,331.23,345.66,8.7,6.5,0.040,1393290.2,1393290.2,10391,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704024,716941.00
08/01/2019 20:00,2,0.354,ACTIVE,213.06,333.63,59.990,1564704004,"201051344001135","174011545737251",27.19,26.30,0,330.63,344.76,9.8,7.5,0.044,1381061.3,1381061.3,10386,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704024,716942.00
08/01/2019 20:00,2,0.338,ACTIVE,212.61,333.63,59.990,1564704004,"201051344000983","174011545737251",27.43,27.80,0,327.92,343.25,9.4,7.2,0.044,1396457.7,1396457.7,10392,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704025,716943.00
08/01/2019 20:00,2,0.326,ACTIVE,213.74,334.54,59.996,1564704004,"201051344001203","174011545737251",27.02,26.00,0,330.63,346.26,8.9,6.7,0.044,1389216.4,1389216.4,10408,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704026,716944.00
08/01/2019 20:00,2,0.311,ACTIVE,213.29,334.54,60.038,1564704004,"201051344001230","174011545737251",26.92,26.30,0,329.43,344.15,8.5,6.3,0.035,1383496.3,1383496.3,10436,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704027,716945.00
08/01/2019 20:00,2,0.328,ACTIVE,213.06,335.44,59.996,1564704004,"201051344000646","174011545737251",27.21,27.00,0,327.02,344.76,9.1,6.8,0.040,1377529.1,1377529.1,10408,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704029,716946.00
08/01/2019 20:00,2,0.328,ACTIVE,213.06,334.84,60.017,1564704004,"201051344000867","174011545737251",26.86,27.00,0,327.02,343.85,8.9,6.7,0.040,1373612.6,1373612.6,10404,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704031,716947.00
08/01/2019 20:00,2,0.305,ACTIVE,213.06,336.94,59.996,1564704004,"201051344000633","174011545737251",27.67,26.30,0,327.32,345.06,8.6,6.4,0.035,1370286.2,1370286.2,10412,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704033,716948.00
08/01/2019 20:00,2,0.330,ACTIVE,213.06,336.34,59.985,1564704004,"201051344000955","174011545737251",27.55,27.00,0,327.92,344.45,9.2,7.0,0.044,1398286.9,1398286.9,10404,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704034,716949.00
08/01/2019 20:00,2,0.316,ACTIVE,212.83,334.84,59.990,1564704004,"201051344000648","174011545737251",26.76,25.50,0,328.22,343.55,8.6,6.3,0.044,1383767.1,1383767.1,10387,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704036,716950.00
08/01/2019 20:00,2,0.301,ACTIVE,213.06,335.74,60.022,1564704004,"201051344000645","174011545737251",26.36,26.30,0,327.92,343.55,8.1,5.9,0.035,1389605.9,1389605.9,10395,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704037,716951.00
08/01/2019 20:00,2,0.311,ACTIVE,212.61,333.33,60.001,1564704004,"201051344000569","174011545737251",27.33,28.80,0,327.92,344.15,8.6,6.4,0.044,1406899.0,1406899.0,10389,0,0,0,L,1122011218,1,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704038,716952.00
08/01/2019 20:00,2,0.361,ACTIVE,212.83,336.94,59.990,1564704004,"179051228000119","174011545737251",26.78,30.00,0,329.43,347.46,9.8,7.6,0.044,192772.1,192772.1,10489,0,0,0,L,46974696,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704039,716953.00
08/01/2019 20:15,2,0.281,ACTIVE,212.83,333.03,59.990,1564704905,"201051344000579","174011545737251",26.70,27.30,0,327.62,339.34,7.7,5.5,0.027,1408350.6,1408350.6,10397,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704906,716954.00
08/01/2019 20:15,2,0.244,ACTIVE,213.74,333.93,59.985,1564704905,"201051344001025","174011545737251",27.02,25.80,0,328.22,340.55,6.7,4.5,0.022,1393826.6,1393826.6,10392,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704907,716955.00
08/01/2019 20:15,2,0.244,ACTIVE,213.96,335.44,59.990,1564704905,"201051344001093","174011545737251",27.43,26.00,0,328.22,340.25,6.8,4.6,0.018,1375406.6,1375406.6,10421,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704908,716956.00
08/01/2019 20:15,2,0.240,ACTIVE,212.83,333.03,60.012,1564704905,"201051344000458","174011545737251",26.88,27.00,0,327.62,339.04,6.6,4.4,0.027,1388801.1,1388801.1,10386,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704909,716957.00
08/01/2019 20:15,2,0.256,ACTIVE,213.74,334.54,59.996,1564704905,"201051344000890","174011545737251",27.08,26.50,0,327.92,340.85,7.1,4.9,0.022,1390663.5,1390663.5,10395,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704909,716958.00
08/01/2019 20:15,2,0.207,ACTIVE,212.83,334.84,59.990,1564704905,"201051344000988","174011545737251",17.89,26.50,0,325.52,339.95,3.8,1.7,0.009,1052207.2,1052207.2,10384,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704910,716959.00
08/01/2019 20:15,2,0.232,ACTIVE,214.19,336.04,60.001,1564704905,"201051344000582","174011545737251",26.94,26.00,0,328.82,340.25,6.4,4.3,0.018,1367688.8,1367688.8,10387,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704911,716960.00
08/01/2019 20:15,2,0.258,ACTIVE,212.83,333.63,60.033,1564704905,"201051344000868","174011545737251",26.50,25.50,0,327.92,339.34,7.0,4.8,0.022,1375736.9,1375736.9,10384,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704912,716961.00
08/01/2019 20:15,2,0.227,ACTIVE,213.29,334.84,60.017,1564704905,"201051344000576","174011545737251",26.88,25.80,0,327.02,339.95,6.2,4.1,0.018,1391599.5,1391599.5,10414,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704913,716962.00
08/01/2019 20:15,2,0.242,ACTIVE,212.83,333.33,59.953,1564704905,"201051344001158","174011545737251",26.06,27.00,0,327.02,339.65,6.4,4.3,0.022,1369084.7,1369084.7,10384,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704914,716963.00
08/01/2019 20:15,2,0.236,ACTIVE,213.74,335.14,60.017,1564704905,"201051344000917","174011545737251",27.06,26.80,0,327.62,340.85,6.5,4.3,0.027,1384963.1,1384963.1,10421,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704915,716964.00
08/01/2019 20:15,2,0.266,ACTIVE,213.74,334.84,59.996,1564704905,"201051344000417","174011545737251",17.89,26.30,0,328.52,339.34,4.8,2.7,0.013,1092725.4,1092725.4,10414,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704916,716965.00
08/01/2019 20:15,2,0.213,ACTIVE,214.19,336.04,59.985,1564704905,"201051344000685","174011545737251",26.92,26.00,0,328.82,341.45,5.8,3.7,0.027,1390851.3,1390851.3,10402,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704917,716966.00
08/01/2019 20:15,2,0.227,ACTIVE,213.96,335.14,60.001,1564704905,"201051344000651","174011545737251",27.00,25.80,0,328.82,341.15,6.2,4.1,0.022,1385463.0,1385463.0,10395,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704918,716967.00
08/01/2019 20:15,2,0.240,ACTIVE,212.83,333.63,59.990,1564704905,"201051344000594","174011545737251",26.78,26.50,0,326.72,339.04,6.6,4.4,0.027,1395148.1,1395148.1,10394,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704919,716968.00
08/01/2019 20:15,2,0.246,ACTIVE,212.83,333.63,60.028,1564704905,"201051344000469","174011545737251",26.34,26.00,0,326.42,340.25,6.6,4.4,0.022,1375503.2,1375503.2,10404,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704920,716969.00
08/01/2019 20:15,2,0.279,ACTIVE,213.96,335.74,59.996,1564704905,"201051344000585","174011545737251",26.94,26.30,0,328.22,340.55,7.7,5.5,0.022,1401342.7,1401342.7,10389,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704921,716970.00
08/01/2019 20:15,2,0.236,ACTIVE,213.51,335.14,59.990,1564704905,"201051344000853","174011545737251",26.90,27.00,0,329.73,340.85,6.5,4.3,0.018,1398188.0,1398188.0,10401,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704922,716971.00
08/01/2019 20:15,2,0.238,ACTIVE,214.19,335.44,59.985,1564704905,"201051344001145","174011545737251",26.52,25.50,0,329.73,342.05,6.4,4.3,0.018,1399767.1,1399767.1,10421,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704922,716972.00
08/01/2019 20:15,2,0.244,ACTIVE,213.96,335.14,60.001,1564704905,"201051344000438","174011545737251",26.76,26.30,0,328.22,340.55,6.6,4.5,0.022,1393291.8,1393291.8,10392,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704923,716973.00
08/01/2019 20:15,2,0.277,ACTIVE,213.51,334.24,59.953,1564704905,"201051344001135","174011545737251",26.88,26.00,0,328.22,339.95,7.6,5.4,0.027,1381063.1,1381063.1,10387,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704924,716974.00
08/01/2019 20:15,2,0.271,ACTIVE,213.06,333.03,59.985,1564704905,"201051344000983","174011545737251",26.76,27.00,0,326.72,339.95,7.4,5.2,0.022,1396459.4,1396459.4,10393,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704925,716975.00
08/01/2019 20:15,2,0.256,ACTIVE,213.96,334.84,59.996,1564704905,"201051344001203","174011545737251",26.42,25.80,0,329.13,341.75,6.9,4.7,0.022,1389218.1,1389218.1,10409,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704926,716976.00
08/01/2019 20:15,2,0.244,ACTIVE,213.74,334.54,59.996,1564704905,"201051344001230","174011545737251",26.68,25.80,0,327.02,339.34,6.6,4.4,0.018,1383497.8,1383497.8,10437,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704927,716977.00
08/01/2019 20:15,2,0.250,ACTIVE,213.29,334.84,59.985,1564704905,"201051344000646","174011545737251",26.96,26.50,0,327.62,340.25,6.8,4.7,0.013,1377530.7,1377530.7,10409,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704928,716978.00
08/01/2019 20:15,2,0.252,ACTIVE,212.83,332.73,59.980,1564704905,"201051344000867","174011545737251",26.96,26.50,0,328.82,339.04,6.9,4.8,0.022,1373614.2,1373614.2,10405,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704929,716979.00
08/01/2019 20:15,2,0.242,ACTIVE,213.29,335.44,59.990,1564704905,"201051344000633","174011545737251",26.80,25.80,0,328.82,342.05,6.6,4.5,0.018,1370287.7,1370287.7,10413,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704930,716980.00
08/01/2019 20:15,2,0.258,ACTIVE,213.51,334.54,59.990,1564704905,"201051344000955","174011545737251",27.08,26.50,0,328.52,340.25,7.1,4.9,0.018,1398288.6,1398288.6,10405,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704931,716981.00
08/01/2019 20:15,2,0.242,ACTIVE,213.06,333.33,60.012,1564704905,"201051344000648","174011545737251",26.88,25.30,0,328.52,339.95,6.6,4.4,0.022,1383768.6,1383768.6,10388,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704932,716982.00
08/01/2019 20:15,2,0.223,ACTIVE,213.29,333.03,59.985,1564704905,"201051344000645","174011545737251",26.40,26.30,0,329.43,340.25,6.0,3.9,0.022,1389607.3,1389607.3,10396,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704933,716983.00
08/01/2019 20:15,2,0.242,ACTIVE,212.83,333.63,59.990,1564704905,"201051344000569","174011545737251",26.72,27.80,0,327.62,339.34,6.6,4.4,0.022,1406900.5,1406900.5,10390,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704934,716984.00
08/01/2019 20:15,2,0.275,ACTIVE,212.83,336.64,59.980,1564704905,"179051228000119","174011545737251",27.27,29.30,0,328.82,342.65,7.7,5.5,0.022,192773.9,192773.9,10490,0,0,0,L,46974696,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564704935,716985.00
08/01/2019 20:30,2,0.281,ACTIVE,212.61,333.63,59.996,1564705804,"201051344000579","174011545737251",26.62,26.50,0,327.32,338.44,7.6,5.4,0.022,1408351.9,1408351.9,10398,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705805,716986.00
08/01/2019 20:30,2,0.246,ACTIVE,213.51,334.24,60.001,1564705804,"201051344001025","174011545737251",26.38,25.30,0,329.73,339.34,6.6,4.5,0.022,1393827.7,1393827.7,10393,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705806,716987.00
08/01/2019 20:30,2,0.244,ACTIVE,213.74,335.44,60.033,1564705804,"201051344001093","174011545737251",27.29,25.50,0,329.13,339.65,6.8,4.6,0.018,1375407.7,1375407.7,10422,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705807,716988.00
08/01/2019 20:30,2,0.238,ACTIVE,212.16,332.13,60.012,1564705804,"201051344000458","174011545737251",26.70,26.50,0,328.52,337.84,6.5,4.3,0.022,1388802.1,1388802.1,10387,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705808,716989.00
08/01/2019 20:30,2,0.260,ACTIVE,213.51,334.54,60.006,1564705804,"201051344000890","174011545737251",26.88,26.00,0,329.13,339.65,7.1,5.0,0.018,1390664.6,1390664.6,10396,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705809,716990.00
08/01/2019 20:30,2,0.205,ACTIVE,212.61,334.24,59.990,1564705804,"201051344000988","174011545737251",17.89,25.80,0,304.78,356.78,3.8,1.7,0.009,1052207.6,1052207.6,10385,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705810,716991.00
08/01/2019 20:30,2,0.232,ACTIVE,213.96,335.44,59.996,1564705804,"201051344000582","174011545737251",26.90,25.50,0,329.73,339.65,6.4,4.2,0.018,1367689.8,1367689.8,10388,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705811,716992.00
08/01/2019 20:30,2,0.254,ACTIVE,212.38,333.03,59.964,1564705804,"201051344000868","174011545737251",26.32,25.00,0,327.92,338.44,6.8,4.6,0.022,1375738.0,1375738.0,10385,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705812,716993.00
08/01/2019 20:30,2,0.227,ACTIVE,213.06,334.24,60.028,1564705804,"201051344000576","174011545737251",26.76,25.50,0,329.13,339.34,6.2,4.0,0.018,1391600.5,1391600.5,10415,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705813,716994.00
08/01/2019 20:30,2,0.238,ACTIVE,212.38,333.03,59.964,1564705804,"201051344001158","174011545737251",26.32,26.00,0,327.62,338.44,6.4,4.2,0.022,1369085.7,1369085.7,10385,0,0,0,L,1122011218,1,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705814,716995.00
08/01/2019 20:30,2,0.229,ACTIVE,213.74,335.44,60.012,1564705804,"201051344000917","174011545737251",27.67,26.50,0,327.62,339.95,6.4,4.3,0.022,1384964.1,1384964.1,10422,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705814,716996.00
08/01/2019 20:30,2,0.260,ALERT,213.74,334.84,59.990,1564705804,"201051344000417","174011545737251",17.91,25.80,0,294.86,336.94,4.7,2.6,0.009,1092726.1,1092726.1,10415,0,0,0,L,1122011218,1,122.01,121.78,0002,23,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705816,716997.00
08/01/2019 20:30,2,0.213,ACTIVE,213.74,335.14,60.001,1564705804,"201051344000685","174011545737251",26.88,25.50,0,328.82,340.85,5.8,3.7,0.022,1390852.2,1390852.2,10403,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705817,716998.00
08/01/2019 20:30,2,0.225,ACTIVE,213.74,334.84,60.001,1564705804,"201051344000651","174011545737251",27.08,25.30,0,330.33,339.95,6.2,4.1,0.022,1385464.0,1385464.0,10396,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705818,716999.00
08/01/2019 20:30,2,0.240,ACTIVE,212.38,333.03,60.001,1564705804,"201051344000594","174011545737251",26.94,26.00,0,327.32,338.14,6.5,4.4,0.022,1395149.1,1395149.1,10395,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705819,717000.00
08/01/2019 20:30,2,0.234,ACTIVE,212.83,333.03,59.996,1564705804,"201051344000469","174011545737251",27.29,25.00,0,327.02,338.44,6.5,4.4,0.022,1375504.2,1375504.2,10405,0,0,0,L,1122011218,1,120.88,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705820,717001.00
08/01/2019 20:30,2,0.275,ACTIVE,213.74,335.14,60.001,1564705804,"201051344000585","174011545737251",27.08,25.80,0,329.43,340.55,7.6,5.4,0.027,1401344.0,1401344.0,10390,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705821,717002.00
08/01/2019 20:30,2,0.238,ACTIVE,213.29,334.24,60.006,1564705804,"201051344000853","174011545737251",26.58,26.00,0,329.73,339.95,6.4,4.3,0.027,1398189.1,1398189.1,10402,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705822,717003.00
08/01/2019 20:30,2,0.234,ACTIVE,213.74,335.14,59.996,1564705804,"201051344001145","174011545737251",26.88,25.00,0,330.63,340.85,6.4,4.3,0.018,1399768.1,1399768.1,10422,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705823,717004.00
08/01/2019 20:30,2,0.236,ACTIVE,213.74,334.84,59.996,1564705804,"201051344000438","174011545737251",27.21,25.80,0,330.63,339.95,6.5,4.4,0.022,1393292.9,1393292.9,10393,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705824,717005.00
08/01/2019 20:30,2,0.271,ACTIVE,213.29,333.93,60.006,1564705804,"201051344001135","174011545737251",26.90,25.80,0,329.43,339.04,7.5,5.3,0.022,1381064.4,1381064.4,10388,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705825,717006.00
08/01/2019 20:30,2,0.266,ACTIVE,212.83,332.73,60.006,1564705804,"201051344000983","174011545737251",27.00,26.30,0,327.62,338.14,7.3,5.1,0.018,1396460.6,1396460.6,10394,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705826,717007.00
08/01/2019 20:30,2,0.252,ACTIVE,213.74,334.24,60.012,1564705804,"201051344001203","174011545737251",26.50,25.50,0,330.33,341.15,6.8,4.7,0.027,1389219.2,1389219.2,10410,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705827,717008.00
08/01/2019 20:30,2,0.246,ACTIVE,213.29,333.93,60.006,1564705804,"201051344001230","174011545737251",26.34,25.30,0,328.82,339.04,6.6,4.4,0.022,1383498.9,1383498.9,10438,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705828,717009.00
08/01/2019 20:30,2,0.248,ACTIVE,213.06,334.54,60.006,1564705804,"201051344000646","174011545737251",26.74,26.00,0,327.92,339.34,6.7,4.6,0.018,1377531.9,1377531.9,10410,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705829,717010.00
08/01/2019 20:30,2,0.250,ACTIVE,212.83,333.03,60.006,1564705804,"201051344000867","174011545737251",26.48,26.00,0,327.32,338.44,6.7,4.6,0.018,1373615.3,1373615.3,10406,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705830,717011.00
08/01/2019 20:30,2,0.230,ACTIVE,213.06,335.14,59.969,1564705804,"201051344000633","174011545737251",27.57,25.50,0,327.62,340.85,6.5,4.3,0.022,1370288.8,1370288.8,10414,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705831,717012.00
08/01/2019 20:30,2,0.254,ACTIVE,213.06,334.24,60.006,1564705804,"201051344000955","174011545737251",26.72,26.00,0,328.82,339.34,6.9,4.8,0.022,1398289.7,1398289.7,10406,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705832,717013.00
08/01/2019 20:30,2,0.238,ACTIVE,212.83,333.33,60.006,1564705804,"201051344000648","174011545737251",26.74,24.80,0,328.52,339.04,6.5,4.3,0.022,1383769.7,1383769.7,10389,0,0,0,L,1122011218,1,120.88,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705833,717014.00
08/01/2019 20:30,2,0.225,ACTIVE,213.06,333.63,60.012,1564705804,"201051344000645","174011545737251",25.86,25.80,0,328.52,338.74,5.9,3.8,0.022,1389608.3,1389608.3,10397,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705834,717015.00
08/01/2019 20:30,2,0.236,ACTIVE,212.61,332.73,60.028,1564705804,"201051344000569","174011545737251",26.92,26.80,0,327.92,338.14,6.5,4.3,0.022,1406901.6,1406901.6,10391,0,0,0,L,1122011218,1,120.65,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705835,717016.00
08/01/2019 20:30,2,0.275,ACTIVE,212.61,336.34,60.006,1564705804,"179051228000119","174011545737251",27.12,28.50,0,312.59,354.37,7.6,5.4,0.013,192774.1,192774.1,10491,0,0,0,L,46974696,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564705836,717017.00
08/01/2019 20:45,2,0.221,ACTIVE,212.61,333.03,59.996,1564706705,"201051344000579","174011545737251",25.23,25.80,0,328.22,338.14,5.7,3.6,0.004,1408353.0,1408353.0,10399,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706706,717018.00
08/01/2019 20:45,2,0.180,ACTIVE,213.96,334.54,60.049,1564706705,"201051344001025","174011545737251",25.25,25.00,0,329.13,339.95,4.6,2.5,0.004,1393828.5,1393828.5,10394,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706707,717019.00
08/01/2019 20:45,2,0.201,ACTIVE,213.96,335.74,60.017,1564706705,"201051344001093","174011545737251",24.35,25.50,0,329.43,339.04,5.0,2.9,0.004,1375408.6,1375408.6,10423,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706708,717020.00
08/01/2019 20:45,2,0.176,ACTIVE,212.83,333.33,60.006,1564706705,"201051344000458","174011545737251",24.95,25.80,0,327.32,337.84,4.5,2.4,0.004,1388802.9,1388802.9,10388,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706709,717021.00
08/01/2019 20:45,2,0.197,ACTIVE,213.74,335.14,60.038,1564706705,"201051344000890","174011545737251",25.27,25.50,0,329.13,339.34,5.1,3.0,0.004,1390665.6,1390665.6,10397,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706710,717022.00
08/01/2019 20:45,2,0.127,ALERT,212.61,296.96,60.022,1564706705,"201051344000988","174011545737251",17.91,25.00,0,293.06,339.04,2.3,0.3,0.000,1052207.8,1052207.8,10386,0,0,0,L,1122011218,1,120.88,122.91,0002,23,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706712,717023.00
08/01/2019 20:45,2,0.176,ACTIVE,214.41,336.04,60.028,1564706705,"201051344000582","174011545737251",24.67,25.30,0,330.03,339.34,4.4,2.4,0.004,1367690.5,1367690.5,10389,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706712,717024.00
08/01/2019 20:45,2,0.193,ACTIVE,212.83,333.63,60.033,1564706705,"201051344000868","174011545737251",24.77,24.80,0,327.62,338.14,4.9,2.8,0.004,1375738.8,1375738.8,10386,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706713,717025.00
08/01/2019 20:45,2,0.170,ACTIVE,213.29,334.84,60.038,1564706705,"201051344000576","174011545737251",24.79,24.80,0,328.22,338.74,4.3,2.2,0.000,1391601.2,1391601.2,10416,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706714,717026.00
08/01/2019 20:45,2,0.176,ACTIVE,212.83,333.33,60.022,1564706705,"201051344001158","174011545737251",24.49,25.50,0,327.02,338.14,4.4,2.3,0.004,1369086.5,1369086.5,10386,0,0,0,L,1122011218,1,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706715,717027.00
08/01/2019 20:45,2,0.186,ACTIVE,213.96,335.74,60.065,1564706705,"201051344000917","174011545737251",24.83,26.30,0,328.22,339.95,4.7,2.6,0.004,1384964.9,1384964.9,10423,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706716,717028.00
08/01/2019 20:45,2,0.186,ALERT,213.74,297.57,60.012,1564706705,"201051344000417","174011545737251",17.89,25.00,0,294.26,339.95,3.4,1.3,0.000,1092726.5,1092726.5,10417,0,0,0,L,1122011218,1,122.23,122.01,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706718,717029.00
08/01/2019 20:45,2,0.158,ACTIVE,213.96,336.04,60.022,1564706705,"201051344000685","174011545737251",24.63,25.00,0,329.43,340.55,4.0,1.9,0.004,1390852.8,1390852.8,10404,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706719,717030.00
08/01/2019 20:45,2,0.176,ACTIVE,213.96,336.04,60.017,1564706705,"201051344000651","174011545737251",24.85,25.00,0,329.73,339.95,4.4,2.4,0.004,1385464.7,1385464.7,10397,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706720,717031.00
08/01/2019 20:45,2,0.186,ACTIVE,212.61,333.63,60.017,1564706705,"201051344000594","174011545737251",24.57,25.80,0,326.42,337.84,4.6,2.5,0.004,1395149.9,1395149.9,10396,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706721,717032.00
08/01/2019 20:45,2,0.191,ACTIVE,212.83,333.93,60.022,1564706705,"201051344000469","174011545737251",24.75,24.80,0,327.02,338.14,4.8,2.7,0.000,1375505.1,1375505.1,10406,0,0,0,L,1122011218,1,120.65,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706722,717033.00
08/01/2019 20:45,2,0.217,ACTIVE,214.19,335.44,60.033,1564706705,"201051344000585","174011545737251",25.35,25.50,0,328.82,339.95,5.6,3.5,0.004,1401345.0,1401345.0,10391,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706723,717034.00
08/01/2019 20:45,2,0.166,ACTIVE,213.29,335.14,60.028,1564706705,"201051344000853","174011545737251",25.41,25.50,0,329.43,339.04,4.3,2.2,0.004,1398189.8,1398189.8,10403,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706724,717035.00
08/01/2019 20:45,2,0.180,ACTIVE,213.96,335.44,60.022,1564706705,"201051344001145","174011545737251",24.95,24.80,0,330.03,339.95,4.6,2.5,0.004,1399768.9,1399768.9,10423,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706724,717036.00
08/01/2019 20:45,2,0.182,ACTIVE,213.96,335.14,60.028,1564706705,"201051344000438","174011545737251",25.47,25.30,0,330.03,339.95,4.7,2.6,0.000,1393293.7,1393293.7,10394,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706725,717037.00
08/01/2019 20:45,2,0.213,ACTIVE,213.51,333.93,60.028,1564706705,"201051344001135","174011545737251",25.19,25.50,0,328.22,339.34,5.5,3.3,0.004,1381065.4,1381065.4,10389,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706726,717038.00
08/01/2019 20:45,2,0.211,ACTIVE,212.83,333.03,60.022,1564706705,"201051344000983","174011545737251",24.67,25.80,0,327.32,337.84,5.3,3.2,0.004,1396461.6,1396461.6,10395,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706727,717039.00
08/01/2019 20:45,2,0.201,ACTIVE,213.96,334.84,60.022,1564706705,"201051344001203","174011545737251",24.41,25.30,0,329.73,340.55,5.0,2.9,0.004,1389220.1,1389220.1,10411,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706728,717040.00
08/01/2019 20:45,2,0.195,ACTIVE,213.74,334.84,59.996,1564706705,"201051344001230","174011545737251",23.50,25.00,0,327.62,338.14,4.7,2.6,0.004,1383499.7,1383499.7,10439,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706730,717041.00
08/01/2019 20:45,2,0.188,ACTIVE,213.29,334.54,60.022,1564706705,"201051344000646","174011545737251",25.76,25.50,0,327.62,338.74,4.9,2.8,0.000,1377532.7,1377532.7,10411,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706730,717042.00
08/01/2019 20:45,2,0.191,ACTIVE,213.06,333.03,60.022,1564706705,"201051344000867","174011545737251",24.55,25.80,0,327.92,337.84,4.8,2.7,0.004,1373616.2,1373616.2,10407,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706731,717043.00
08/01/2019 20:45,2,0.189,ACTIVE,213.29,335.14,60.022,1564706705,"201051344000633","174011545737251",24.27,25.00,0,327.02,340.55,4.7,2.6,0.000,1370289.6,1370289.6,10415,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706732,717044.00
08/01/2019 20:45,2,0.199,ACTIVE,213.29,334.84,60.028,1564706705,"201051344000955","174011545737251",25.11,25.80,0,327.62,337.84,5.1,3.0,0.000,1398290.6,1398290.6,10407,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706733,717045.00
08/01/2019 20:45,2,0.184,ACTIVE,212.83,333.33,60.022,1564706705,"201051344000648","174011545737251",24.61,24.50,0,328.22,338.74,4.6,2.5,0.000,1383770.5,1383770.5,10390,0,0,0,L,1122011218,1,120.88,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706734,717046.00
08/01/2019 20:45,2,0.160,ACTIVE,213.06,333.63,60.022,1564706705,"201051344000645","174011545737251",25.21,25.30,0,327.32,339.34,4.1,2.0,0.000,1389608.9,1389608.9,10398,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706735,717047.00
08/01/2019 20:45,2,0.174,ACTIVE,212.83,333.63,60.028,1564706705,"201051344000569","174011545737251",25.29,26.00,0,327.92,337.54,4.5,2.4,0.000,1406902.3,1406902.3,10392,0,0,0,L,1122011218,1,120.65,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706736,717048.00
08/01/2019 20:45,2,0.209,ACTIVE,212.83,327.02,60.043,1564706705,"179051228000119","174011545737251",26.20,27.80,0,311.09,368.50,5.6,3.5,0.000,192775.2,192775.2,10492,0,0,0,L,46974696,1,121.10,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564706737,717049.00
08/01/2019 21:00,2,0.166,ALERT,212.83,297.26,60.006,1564707604,"201051344000579","174011545737251",21.41,24.80,0,295.46,336.64,3.6,1.5,0.000,1408353.5,1408353.5,10401,0,0,0,L,1122011218,1,121.10,122.23,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707607,717050.00
08/01/2019 21:00,2,0.125,ALERT,213.74,297.57,60.001,1564707604,"201051344001025","174011545737251",22.28,24.00,0,296.36,338.44,2.8,0.8,0.000,1393828.8,1393828.8,10396,0,0,0,L,1122011218,1,122.01,122.23,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707609,717051.00
08/01/2019 21:00,2,0.150,ALERT,213.74,298.17,60.012,1564707604,"201051344001093","174011545737251",20.89,24.50,0,296.36,337.84,3.2,1.2,0.000,1375409.1,1375409.1,10425,0,0,0,L,1122011218,1,122.46,122.01,0002,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707612,717052.00
08/01/2019 21:00,2,0.121,ALERT,212.83,296.66,60.022,1564707604,"201051344000458","174011545737251",21.33,24.80,0,295.16,335.74,2.6,0.6,0.000,1388803.2,1388803.2,10390,0,0,0,L,1122011218,1,121.33,122.68,0002,22,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707614,717053.00
08/01/2019 21:00,2,0.145,ALERT,213.74,298.47,60.006,1564707604,"201051344000890","174011545737251",21.89,24.50,0,296.96,338.14,3.2,1.2,0.000,1390666.0,1390666.0,10399,0,0,0,L,1122011218,1,122.46,121.55,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707616,717054.00
08/01/2019 21:00,2,0.088,ACTIVE_NO_POWER,212.83,296.66,60.017,1564707604,"201051344000988","174011545737251",17.02,24.00,0,292.46,298.47,1.5,0.0,0.000,1052207.8,1052207.8,10389,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707618,717055.00
08/01/2019 21:00,2,0.117,ALERT,214.19,299.07,60.017,1564707604,"201051344000582","174011545737251",22.01,24.50,0,297.26,338.44,2.6,0.6,0.000,1367690.8,1367690.8,10391,0,0,0,L,1122011218,1,122.46,122.46,0002,23,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707621,717056.00
08/01/2019 21:00,2,0.143,ALERT,212.83,297.26,60.017,1564707604,"201051344000868","174011545737251",20.71,23.80,0,295.16,336.04,3.0,1.0,0.000,1375739.2,1375739.2,10388,0,0,0,L,1122011218,1,121.10,122.91,0002,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707623,717057.00
08/01/2019 21:00,2,0.113,ALERT,213.29,297.26,60.022,1564707604,"201051344000576","174011545737251",20.73,24.00,0,294.86,337.24,2.4,0.4,0.000,1391601.4,1391601.4,10417,0,0,0,L,1122011218,1,121.55,122.68,0002,21,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707625,717058.00
08/01/2019 21:00,2,0.121,ALERT,213.06,296.66,60.022,1564707604,"201051344001158","174011545737251",21.19,24.30,0,293.96,335.44,2.6,0.6,0.000,1369086.8,1369086.8,10387,0,0,0,L,1122011218,1,121.10,122.46,0002,24,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707627,717059.00
08/01/2019 21:00,2,0.133,ALERT,213.96,297.57,59.975,1564707604,"201051344000917","174011545737251",20.81,25.00,0,294.86,337.84,2.8,0.8,0.000,1384965.3,1384965.3,10424,0,0,0,L,1122011218,1,122.23,122.46,0002,22,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707629,717060.00
08/01/2019 21:00,2,0.145,ACTIVE,213.96,297.26,60.049,1564707604,"201051344000417","174011545737251",16.82,24.30,0,295.76,299.07,2.5,0.5,0.000,1092726.7,1092726.7,10419,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707630,717061.00
08/01/2019 21:00,2,0.098,ALERT,214.19,298.17,60.012,1564707604,"201051344000685","174011545737251",20.95,24.00,0,296.36,338.44,2.1,0.1,0.000,1390853.0,1390853.0,10405,0,0,0,L,1122011218,1,123.14,122.23,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707632,717062.00
08/01/2019 21:00,2,0.135,ALERT,213.96,297.57,60.022,1564707604,"201051344000651","174011545737251",18.73,24.30,0,295.46,339.04,2.6,0.6,0.000,1385465.0,1385465.0,10398,0,0,0,L,1122011218,1,122.91,122.01,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707634,717063.00
08/01/2019 21:00,2,0.127,ALERT,212.83,297.57,60.012,1564707604,"201051344000594","174011545737251",21.57,24.50,0,294.26,335.74,2.8,0.7,0.000,1395150.2,1395150.2,10397,0,0,0,L,1122011218,1,121.33,122.46,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707636,717064.00
08/01/2019 21:00,2,0.135,ALERT,213.06,296.66,60.017,1564707604,"201051344000469","174011545737251",21.57,23.50,0,293.36,336.34,3.0,0.9,0.000,1375505.4,1375505.4,10407,0,0,0,L,1122011218,1,120.88,123.14,0002,21,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707638,717065.00
08/01/2019 21:00,2,0.164,ALERT,214.19,298.47,60.017,1564707604,"201051344000585","174011545737251",21.57,24.50,0,295.16,337.54,3.6,1.6,0.000,1401345.6,1401345.6,10392,0,0,0,L,1122011218,1,122.01,122.68,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707639,717066.00
08/01/2019 21:00,2,0.117,ALERT,213.51,296.96,60.001,1564707604,"201051344000853","174011545737251",20.38,24.30,0,294.56,336.94,2.4,0.4,0.000,1398190.1,1398190.1,10404,0,0,0,L,1122011218,1,121.78,122.91,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707641,717067.00
08/01/2019 21:00,2,0.129,ALERT,214.19,298.77,60.006,1564707604,"201051344001145","174011545737251",21.39,23.80,0,296.36,338.74,2.8,0.8,0.000,1399769.3,1399769.3,10424,0,0,0,L,1122011218,1,122.46,122.23,0002,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707643,717068.00
08/01/2019 21:00,2,0.129,ALERT,213.96,298.47,60.012,1564707604,"201051344000438","174011545737251",21.79,24.30,0,296.36,337.84,2.9,0.8,0.000,1393294.0,1393294.0,10395,0,0,0,L,1122011218,1,122.68,122.23,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707645,717069.00
08/01/2019 21:00,2,0.160,ALERT,213.74,298.47,60.001,1564707604,"201051344001135","174011545737251",21.95,24.50,0,296.66,338.44,3.6,1.5,0.000,1381066.0,1381066.0,10390,0,0,0,L,1122011218,1,122.23,122.01,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707647,717070.00
08/01/2019 21:00,2,0.154,ALERT,212.83,296.96,60.006,1564707604,"201051344000983","174011545737251",21.31,24.50,0,294.86,335.74,3.4,1.3,0.000,1396462.1,1396462.1,10396,0,0,0,L,1122011218,1,121.33,122.46,0002,24,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707649,717071.00
08/01/2019 21:00,2,0.143,ALERT,213.96,298.17,60.006,1564707604,"201051344001203","174011545737251",20.93,24.30,0,296.06,339.95,3.0,1.0,0.000,1389220.5,1389220.5,10412,0,0,0,L,1122011218,1,122.91,122.01,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707651,717072.00
08/01/2019 21:00,2,0.141,ALERT,213.96,298.47,59.980,1564707604,"201051344001230","174011545737251",19.70,23.80,0,296.06,336.64,2.8,0.8,0.000,1383500.0,1383500.0,10440,0,0,0,L,1122011218,1,122.46,122.01,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707652,717073.00
08/01/2019 21:00,2,0.141,ALERT,213.51,297.87,60.006,1564707604,"201051344000646","174011545737251",19.98,24.30,0,295.76,338.44,2.9,0.8,0.000,1377533.1,1377533.1,10412,0,0,0,L,1122011218,1,122.46,122.01,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707654,717074.00
