ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 21:00,2,0.139,ALERT,213.06,296.66,60.006,1564707604,"201051344000867","174011545737251",21.15,24.80,0,294.26,336.34,3.0,1.0,0.000,1373616.6,1373616.6,10408,0,0,0,L,1122011218,1,121.78,122.46,0002,22,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707656,717075.00
08/01/2019 21:00,2,0.129,ALERT,213.51,296.36,60.001,1564707604,"201051344000633","174011545737251",21.07,24.00,0,292.46,337.54,2.8,0.7,0.000,1370289.9,1370289.9,10416,0,0,0,L,1122011218,1,121.78,122.91,0002,24,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707658,717076.00
08/01/2019 21:00,2,0.148,ALERT,213.51,297.87,60.001,1564707604,"201051344000955","174011545737251",19.74,24.50,0,296.06,337.84,3.0,1.0,0.000,1398291.1,1398291.1,10408,0,0,0,L,1122011218,1,121.78,122.23,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707660,717077.00
08/01/2019 21:00,2,0.129,ALERT,213.29,296.36,59.964,1564707604,"201051344000648","174011545737251",21.13,23.50,0,294.26,336.94,2.8,0.8,0.000,1383770.8,1383770.8,10391,0,0,0,L,1122011218,1,121.10,122.91,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707662,717078.00
08/01/2019 21:00,2,0.105,ALERT,213.29,296.66,60.038,1564707604,"201051344000645","174011545737251",21.77,24.30,0,294.86,336.34,2.4,0.4,0.000,1389609.1,1389609.1,10399,0,0,0,L,1122011218,1,121.55,122.91,0002,22,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707663,717079.00
08/01/2019 21:00,2,0.129,ALERT,212.83,296.96,60.001,1564707604,"201051344000569","174011545737251",21.19,24.80,0,295.46,336.04,2.8,0.7,0.000,1406902.7,1406902.7,10393,0,0,0,L,1122011218,1,120.88,122.68,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707665,717080.00
08/01/2019 21:00,2,0.178,ALERT,213.06,296.06,60.001,1564707604,"179051228000119","174011545737251",20.46,26.30,0,292.46,339.65,3.7,1.7,0.000,192775.8,192775.8,10493,0,0,0,L,46974696,1,121.33,123.36,0000,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564707667,717081.00
08/01/2019 21:15,2,0.094,ALERT,213.06,297.26,60.001,1564708504,"201051344000579","174011545737251",27.23,23.80,0,295.46,301.47,2.6,0.6,0.000,1408353.7,1408353.7,10403,0,0,0,L,1122011218,1,121.33,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1564708506,717082.00
08/01/2019 21:15,2,0.066,ALERT,213.74,296.96,60.017,1564708504,"201051344001025","174011545737251",27.25,23.30,0,295.16,300.27,1.9,0.0,0.000,1393828.8,1393828.8,10398,0,0,0,L,1122011218,1,122.01,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1564708508,717083.00
08/01/2019 21:15,2,0.094,ALERT,213.96,297.57,59.959,1564708504,"201051344001093","174011545737251",26.56,23.80,0,295.76,299.37,2.5,0.5,0.000,1375409.2,1375409.2,10427,0,0,0,L,1122011218,1,122.46,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1564708509,717084.00
08/01/2019 21:15,2,0.066,ALERT,213.06,296.96,59.969,1564708504,"201051344000458","174011545737251",26.72,23.80,0,294.86,301.47,1.9,0.0,0.000,1388803.2,1388803.2,10392,0,0,0,L,1122011218,1,121.55,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1564708511,717085.00
08/01/2019 21:15,2,0.094,ALERT,213.74,297.87,60.006,1564708504,"201051344000890","174011545737251",27.15,23.80,0,296.06,300.87,2.6,0.6,0.000,1390666.2,1390666.2,10401,0,0,0,L,1122011218,1,122.68,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1564708513,717086.00
08/01/2019 21:15,2,0.049,ALERT,213.06,296.66,60.001,1564708504,"201051344000988","174011545737251",17.27,23.30,0,292.46,300.27,0.9,0.0,0.000,1052207.8,1052207.8,10390,0,0,0,L,1122011218,1,121.33,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1564708515,717087.00
08/01/2019 21:15,2,0.057,ALERT,213.74,297.87,60.001,1564708504,"201051344000582","174011545737251",26.90,23.80,0,296.66,300.27,1.6,0.0,0.000,1367690.9,1367690.9,10393,0,0,0,L,1122011218,1,122.23,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1564708517,717088.00
08/01/2019 21:15,2,0.084,ALERT,212.61,296.96,60.006,1564708504,"201051344000868","174011545737251",26.64,23.00,0,295.46,302.07,2.3,0.3,0.000,1375739.3,1375739.3,10390,0,0,0,L,1122011218,1,120.88,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1564708518,717089.00
08/01/2019 21:15,2,0.059,ALERT,213.29,296.66,60.012,1564708504,"201051344000576","174011545737251",26.22,23.00,0,294.86,300.87,1.6,0.0,0.000,1391601.4,1391601.4,10419,0,0,0,L,1122011218,1,121.33,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1564708520,717090.00
08/01/2019 21:15,2,0.055,ALERT,212.83,296.06,60.012,1564708504,"201051344001158","174011545737251",26.76,23.50,0,294.26,299.97,1.5,0.0,0.000,1369086.8,1369086.8,10389,0,0,0,L,1122011218,1,121.10,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1564708522,717091.00
08/01/2019 21:15,2,0.068,ALERT,213.74,296.66,60.038,1564708504,"201051344000917","174011545737251",26.70,24.30,0,294.56,299.07,1.9,0.0,0.000,1384965.3,1384965.3,10426,0,0,0,L,1122011218,1,122.01,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1564708524,717092.00
08/01/2019 21:15,2,0.102,ALERT,213.74,296.36,60.006,1564708504,"201051344000417","174011545737251",17.35,23.80,0,295.16,298.77,1.8,0.0,0.000,1092726.7,1092726.7,10420,0,0,0,L,1122011218,1,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1564708526,717093.00
08/01/2019 21:15,2,0.035,ALERT,213.96,296.96,60.012,1564708504,"201051344000685","174011545737251",26.88,23.30,0,295.76,299.67,1.0,0.0,0.000,1390853.0,1390853.0,10407,0,0,0,L,1122011218,1,122.91,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1564708528,717094.00
08/01/2019 21:15,2,0.051,ALERT,213.51,296.06,60.006,1564708504,"201051344000651","174011545737251",26.90,23.30,0,295.16,299.07,1.4,0.0,0.000,1385465.0,1385465.0,10400,0,0,0,L,1122011218,1,122.68,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1564708530,717095.00
08/01/2019 21:15,2,0.070,ALERT,212.61,296.96,60.017,1564708504,"201051344000594","174011545737251",27.19,23.80,0,294.86,301.47,2.0,0.0,0.000,1395150.3,1395150.3,10399,0,0,0,L,1122011218,1,121.10,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1564708532,717096.00
08/01/2019 21:15,2,0.066,ALERT,212.83,296.06,60.022,1564708504,"201051344000469","174011545737251",26.52,22.80,0,293.96,299.97,1.8,0.0,0.000,1375505.5,1375505.5,10409,0,0,0,L,1122011218,1,120.65,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1564708533,717097.00
08/01/2019 21:15,2,0.096,ALERT,213.74,297.26,59.975,1564708504,"201051344000585","174011545737251",27.06,23.50,0,295.76,299.67,2.7,0.6,0.000,1401345.8,1401345.8,10394,0,0,0,L,1122011218,1,121.78,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1564708535,717098.00
08/01/2019 21:15,2,0.055,ALERT,213.29,296.06,60.017,1564708504,"201051344000853","174011545737251",27.12,23.30,0,294.56,301.17,1.6,0.0,0.000,1398190.1,1398190.1,10406,0,0,0,L,1122011218,1,121.78,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1564708537,717099.00
08/01/2019 21:15,2,0.068,ALERT,213.96,297.26,60.017,1564708504,"201051344001145","174011545737251",26.98,23.00,0,296.06,300.27,1.9,0.0,0.000,1399769.3,1399769.3,10426,0,0,0,L,1122011218,1,122.46,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1564708539,717100.00
08/01/2019 21:15,2,0.070,ALERT,213.96,297.87,60.017,1564708504,"201051344000438","174011545737251",27.04,23.30,0,295.76,299.67,1.9,0.0,0.000,1393294.1,1393294.1,10397,0,0,0,L,1122011218,1,122.68,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1564708541,717101.00
08/01/2019 21:15,2,0.098,ALERT,213.51,297.57,60.017,1564708504,"201051344001135","174011545737251",27.19,23.80,0,295.76,299.97,2.7,0.7,0.000,1381066.2,1381066.2,10392,0,0,0,L,1122011218,1,122.23,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1564708543,717102.00
08/01/2019 21:15,2,0.096,ALERT,213.29,296.96,60.028,1564708504,"201051344000983","174011545737251",26.84,23.50,0,295.16,301.17,2.6,0.6,0.000,1396462.2,1396462.2,10398,0,0,0,L,1122011218,1,121.55,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1564708545,717103.00
08/01/2019 21:15,2,0.074,ALERT,213.96,297.57,60.017,1564708504,"201051344001203","174011545737251",26.62,23.50,0,295.46,301.47,2.0,0.0,0.000,1389220.5,1389220.5,10414,0,0,0,L,1122011218,1,122.91,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1564708546,717104.00
08/01/2019 21:15,2,0.078,ALERT,213.51,297.87,60.022,1564708504,"201051344001230","174011545737251",26.52,23.00,0,296.06,299.97,2.1,0.2,0.000,1383500.1,1383500.1,10442,0,0,0,L,1122011218,1,122.46,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1564708548,717105.00
08/01/2019 21:15,2,0.064,ALERT,213.29,296.96,60.028,1564708504,"201051344000646","174011545737251",26.62,23.50,0,295.16,299.07,1.8,0.0,0.000,1377533.1,1377533.1,10414,0,0,0,L,1122011218,1,122.46,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1564708550,717106.00
08/01/2019 21:15,2,0.082,ALERT,213.29,296.66,60.022,1564708504,"201051344000867","174011545737251",26.36,23.80,0,294.86,301.77,2.2,0.2,0.000,1373616.7,1373616.7,10410,0,0,0,L,1122011218,1,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1564708552,717107.00
08/01/2019 21:15,2,0.066,ALERT,213.51,296.36,60.017,1564708504,"201051344000633","174011545737251",26.68,23.30,0,293.06,300.57,1.8,0.0,0.000,1370289.9,1370289.9,10418,0,0,0,L,1122011218,1,121.78,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1564708554,717108.00
08/01/2019 21:15,2,0.076,ALERT,213.29,296.96,60.028,1564708504,"201051344000955","174011545737251",26.88,23.80,0,295.76,299.37,2.1,0.1,0.000,1398291.1,1398291.1,10410,0,0,0,L,1122011218,1,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1564708556,717109.00
08/01/2019 21:15,2,0.070,ALERT,213.29,295.76,60.017,1564708504,"201051344000648","174011545737251",26.80,22.80,0,294.26,301.17,1.9,0.0,0.000,1383770.9,1383770.9,10393,0,0,0,L,1122011218,1,121.10,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1564708557,717110.00
08/01/2019 21:15,2,0.047,ALERT,213.51,296.36,60.017,1564708504,"201051344000645","174011545737251",26.88,23.30,0,294.86,300.87,1.3,0.0,0.000,1389609.1,1389609.1,10401,0,0,0,L,1122011218,1,121.78,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1564708559,717111.00
08/01/2019 21:15,2,0.076,ALERT,213.06,297.26,60.054,1564708504,"201051344000569","174011545737251",27.00,23.80,0,295.46,301.77,2.1,0.1,0.000,1406902.7,1406902.7,10395,0,0,0,L,1122011218,1,120.88,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1564708561,717112.00
08/01/2019 21:15,2,0.111,ALERT,213.29,296.06,60.012,1564708504,"179051228000119","174011545737251",26.56,25.30,0,292.76,299.97,3.0,1.0,0.000,192776.0,192776.0,10495,0,0,0,L,46974696,1,121.33,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564708563,717113.00
08/01/2019 21:30,2,0.000,ALERT,212.83,296.96,59.990,1564709403,"201051344000579","174011545737251",0.00,22.80,0,295.76,298.77,0.0,0.0,0.000,1408353.8,1408353.8,10405,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1564709406,717114.00
08/01/2019 21:30,2,0.000,ALERT,213.51,296.96,60.022,1564709403,"201051344001025","174011545737251",0.00,22.50,0,295.16,300.87,0.0,0.0,0.000,1393828.8,1393828.8,10400,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1564709408,717115.00
08/01/2019 21:30,2,0.000,ALERT,213.74,297.57,60.001,1564709403,"201051344001093","174011545737251",0.00,23.00,0,295.46,300.57,0.0,0.0,0.000,1375409.2,1375409.2,10429,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1564709409,717116.00
08/01/2019 21:30,2,0.000,ALERT,212.83,296.36,59.980,1564709403,"201051344000458","174011545737251",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,1388803.2,1388803.2,10394,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1564709411,717117.00
08/01/2019 21:30,2,0.000,ALERT,213.51,297.87,60.006,1564709403,"201051344000890","174011545737251",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,1390666.2,1390666.2,10403,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1564709413,717118.00
08/01/2019 21:30,2,0.000,ALERT,212.83,296.36,60.001,1564709403,"201051344000988","174011545737251",0.00,22.50,0,291.85,297.87,0.0,0.0,0.000,1052207.8,1052207.8,10392,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1564709415,717119.00
08/01/2019 21:30,2,0.000,ALERT,214.19,298.47,60.001,1564709403,"201051344000582","174011545737251",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,1367690.9,1367690.9,10395,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1564709417,717120.00
08/01/2019 21:30,2,0.000,ALERT,212.83,297.26,60.001,1564709403,"201051344000868","174011545737251",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,1375739.4,1375739.4,10392,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1564709419,717121.00
08/01/2019 21:30,2,0.000,ALERT,213.29,297.26,59.996,1564709403,"201051344000576","174011545737251",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,1391601.4,1391601.4,10421,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1564709421,717122.00
08/01/2019 21:30,2,0.000,ALERT,212.83,296.36,59.996,1564709403,"201051344001158","174011545737251",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,1369086.8,1369086.8,10391,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1564709422,717123.00
08/01/2019 21:30,2,0.000,ALERT,213.74,296.96,60.001,1564709403,"201051344000917","174011545737251",0.00,23.50,0,293.96,300.27,0.0,0.0,0.000,1384965.3,1384965.3,10428,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1564709424,717124.00
08/01/2019 21:30,2,0.000,ALERT,213.74,296.96,60.001,1564709403,"201051344000417","174011545737251",0.00,22.80,0,294.26,300.27,0.0,0.0,0.000,1092726.7,1092726.7,10422,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1564709426,717125.00
08/01/2019 21:30,2,0.000,ALERT,213.96,297.26,60.006,1564709403,"201051344000685","174011545737251",0.00,22.50,0,295.16,300.87,0.0,0.0,0.000,1390853.0,1390853.0,10409,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1564709428,717126.00
08/01/2019 21:30,2,0.000,ALERT,213.74,296.66,60.001,1564709403,"201051344000651","174011545737251",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,1385465.0,1385465.0,10402,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1564709430,717127.00
08/01/2019 21:30,2,0.000,ALERT,212.83,297.26,59.964,1564709403,"201051344000594","174011545737251",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,1395150.3,1395150.3,10401,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1564709432,717128.00
08/01/2019 21:30,2,0.000,ALERT,213.06,296.66,60.012,1564709403,"201051344000469","174011545737251",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,1375505.5,1375505.5,10411,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1564709434,717129.00
08/01/2019 21:30,2,0.000,ALERT,213.74,297.57,59.969,1564709403,"201051344000585","174011545737251",0.00,22.80,0,294.56,300.57,0.0,0.0,0.000,1401345.8,1401345.8,10396,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1564709435,717130.00
08/01/2019 21:30,2,0.000,ALERT,213.51,296.36,60.006,1564709403,"201051344000853","174011545737251",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,1398190.1,1398190.1,10408,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1564709437,717131.00
08/01/2019 21:30,2,0.000,ALERT,213.96,297.87,59.996,1564709403,"201051344001145","174011545737251",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,1399769.3,1399769.3,10428,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1564709439,717132.00
08/01/2019 21:30,2,0.000,ALERT,213.74,297.26,60.012,1564709403,"201051344000438","174011545737251",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,1393294.1,1393294.1,10399,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1564709441,717133.00
08/01/2019 21:30,2,0.000,ALERT,213.51,297.26,60.006,1564709403,"201051344001135","174011545737251",0.00,22.80,0,295.46,300.57,0.0,0.0,0.000,1381066.2,1381066.2,10394,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1564709443,717134.00
08/01/2019 21:30,2,0.000,ALERT,213.06,297.26,60.012,1564709403,"201051344000983","174011545737251",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,1396462.3,1396462.3,10400,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1564709445,717135.00
08/01/2019 21:30,2,0.000,ALERT,213.74,297.26,60.012,1564709403,"201051344001203","174011545737251",0.00,22.80,0,295.46,301.77,0.0,0.0,0.000,1389220.5,1389220.5,10416,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1564709447,717136.00
08/01/2019 21:30,2,0.000,ALERT,213.51,297.57,60.006,1564709403,"201051344001230","174011545737251",0.00,22.00,0,295.46,301.17,0.0,0.0,0.000,1383500.1,1383500.1,10444,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1564709449,717137.00
08/01/2019 21:30,2,0.000,ALERT,213.06,297.26,60.006,1564709403,"201051344000646","174011545737251",0.00,22.50,0,294.56,300.57,0.0,0.0,0.000,1377533.1,1377533.1,10416,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1564709450,717138.00
08/01/2019 21:30,2,0.000,ALERT,213.29,296.66,60.012,1564709403,"201051344000867","174011545737251",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,1373616.7,1373616.7,10412,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1564709452,717139.00
08/01/2019 21:30,2,0.000,ALERT,213.74,296.66,60.012,1564709403,"201051344000633","174011545737251",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,1370289.9,1370289.9,10420,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1564709454,717140.00
08/01/2019 21:30,2,0.000,ALERT,213.29,297.26,60.012,1564709403,"201051344000955","174011545737251",0.00,22.80,0,295.16,300.87,0.0,0.0,0.000,1398291.1,1398291.1,10412,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1564709456,717141.00
08/01/2019 21:30,2,0.000,ALERT,213.51,296.36,60.054,1564709403,"201051344000648","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1383770.9,1383770.9,10395,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1564709458,717142.00
08/01/2019 21:30,2,0.000,ALERT,213.51,296.66,60.022,1564709403,"201051344000645","174011545737251",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,1389609.1,1389609.1,10403,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1564709460,717143.00
08/01/2019 21:30,2,0.000,ALERT,213.06,297.26,59.975,1564709403,"201051344000569","174011545737251",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,1406902.7,1406902.7,10397,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1564709461,717144.00
08/01/2019 21:30,2,0.000,ALERT,213.29,296.36,60.012,1564709403,"179051228000119","174011545737251",0.00,24.30,0,293.06,297.57,0.0,0.0,0.000,192776.1,192776.1,10497,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564709463,717145.00
08/01/2019 21:45,2,0.000,ALERT,212.61,296.66,59.996,1564710304,"201051344000579","174011545737251",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,1408353.8,1408353.8,10407,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710306,717146.00
08/01/2019 21:45,2,0.000,ALERT,213.51,296.66,59.985,1564710304,"201051344001025","174011545737251",0.00,21.80,0,295.16,306.28,0.0,0.0,0.000,1393828.8,1393828.8,10402,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564710308,717147.00
08/01/2019 21:45,2,0.000,ALERT,213.51,296.96,59.996,1564710304,"201051344001093","174011545737251",0.00,22.30,0,295.16,305.68,0.0,0.0,0.000,1375409.2,1375409.2,10431,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710310,717148.00
08/01/2019 21:45,2,0.000,ALERT,212.38,296.06,59.996,1564710304,"201051344000458","174011545737251",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,1388803.2,1388803.2,10396,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710312,717149.00
08/01/2019 21:45,2,0.000,ALERT,213.51,297.57,60.001,1564710304,"201051344000890","174011545737251",0.00,22.00,0,296.06,307.48,0.0,0.0,0.000,1390666.2,1390666.2,10405,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564710314,717150.00
08/01/2019 21:45,2,0.000,ALERT,212.38,295.76,60.033,1564710304,"201051344000988","174011545737251",0.00,21.80,0,292.16,298.17,0.0,0.0,0.000,1052207.8,1052207.8,10394,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710316,717151.00
08/01/2019 21:45,2,0.000,ALERT,213.74,297.87,60.006,1564710304,"201051344000582","174011545737251",0.00,22.00,0,296.06,306.58,0.0,0.0,0.000,1367690.9,1367690.9,10397,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564710317,717152.00
08/01/2019 21:45,2,0.000,ALERT,212.61,296.36,60.017,1564710304,"201051344000868","174011545737251",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,1375739.4,1375739.4,10394,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710319,717153.00
08/01/2019 21:45,2,0.000,ALERT,212.83,296.36,60.006,1564710304,"201051344000576","174011545737251",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,1391601.4,1391601.4,10423,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710321,717154.00
08/01/2019 21:45,2,0.000,ALERT,212.61,295.76,60.006,1564710304,"201051344001158","174011545737251",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,1369086.8,1369086.8,10393,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710323,717155.00
08/01/2019 21:45,2,0.000,ALERT,213.51,296.96,59.969,1564710304,"201051344000917","174011545737251",0.00,22.50,0,294.26,305.08,0.0,0.0,0.000,1384965.3,1384965.3,10430,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710325,717156.00
08/01/2019 21:45,2,0.000,ALERT,213.74,296.66,59.975,1564710304,"201051344000417","174011545737251",0.00,22.00,0,294.56,305.68,0.0,0.0,0.000,1092726.7,1092726.7,10424,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710326,717157.00
08/01/2019 21:45,2,0.000,ALERT,213.96,297.57,60.043,1564710304,"201051344000685","174011545737251",0.00,21.50,0,295.16,306.88,0.0,0.0,0.000,1390853.0,1390853.0,10411,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564710328,717158.00
08/01/2019 21:45,2,0.000,ALERT,213.74,296.66,60.028,1564710304,"201051344000651","174011545737251",0.00,21.80,0,294.86,305.38,0.0,0.0,0.000,1385465.0,1385465.0,10404,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710330,717159.00
08/01/2019 21:45,2,0.000,ALERT,212.38,296.66,59.996,1564710304,"201051344000594","174011545737251",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,1395150.3,1395150.3,10403,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710332,717160.00
08/01/2019 21:45,2,0.000,ALERT,212.83,295.76,59.996,1564710304,"201051344000469","174011545737251",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,1375505.5,1375505.5,10413,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710334,717161.00
08/01/2019 21:45,2,0.000,ALERT,213.74,297.57,59.969,1564710304,"201051344000585","174011545737251",0.00,22.00,0,294.56,305.38,0.0,0.0,0.000,1401345.8,1401345.8,10398,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710336,717162.00
08/01/2019 21:45,2,0.000,ALERT,213.06,296.06,59.996,1564710304,"201051344000853","174011545737251",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,1398190.1,1398190.1,10410,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564710338,717163.00
08/01/2019 21:45,2,0.000,ALERT,213.74,297.57,60.001,1564710304,"201051344001145","174011545737251",0.00,21.50,0,295.76,307.78,0.0,0.0,0.000,1399769.3,1399769.3,10430,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710340,717164.00
08/01/2019 21:45,2,0.000,ALERT,213.74,297.26,60.038,1564710304,"201051344000438","174011545737251",0.00,21.80,0,295.46,306.58,0.0,0.0,0.000,1393294.1,1393294.1,10401,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710341,717165.00
08/01/2019 21:45,2,0.000,ALERT,213.29,297.26,60.012,1564710304,"201051344001135","174011545737251",0.00,22.00,0,295.46,306.28,0.0,0.0,0.000,1381066.2,1381066.2,10396,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564710343,717166.00
08/01/2019 21:45,2,0.000,ALERT,212.61,296.36,59.985,1564710304,"201051344000983","174011545737251",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,1396462.3,1396462.3,10402,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710345,717167.00
08/01/2019 21:45,2,0.000,ALERT,213.51,297.26,59.975,1564710304,"201051344001203","174011545737251",0.00,22.00,0,295.46,307.48,0.0,0.0,0.000,1389220.5,1389220.5,10418,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710347,717168.00
08/01/2019 21:45,2,0.000,ALERT,213.29,297.57,60.001,1564710304,"201051344001230","174011545737251",0.00,21.50,0,295.76,306.88,0.0,0.0,0.000,1383500.1,1383500.1,10446,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564710349,717169.00
08/01/2019 21:45,2,0.000,ALERT,213.06,296.96,60.006,1564710304,"201051344000646","174011545737251",0.00,21.80,0,294.56,305.68,0.0,0.0,0.000,1377533.1,1377533.1,10418,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710351,717170.00
08/01/2019 21:45,2,0.000,ALERT,212.83,296.06,60.006,1564710304,"201051344000867","174011545737251",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,1373616.7,1373616.7,10414,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564710352,717171.00
08/01/2019 21:45,2,0.000,ALERT,213.06,295.46,60.001,1564710304,"201051344000633","174011545737251",0.00,21.80,0,292.76,297.87,0.0,0.0,0.000,1370289.9,1370289.9,10422,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564710354,717172.00
08/01/2019 21:45,2,0.000,ALERT,213.06,297.26,60.006,1564710304,"201051344000955","174011545737251",0.00,22.00,0,295.46,306.28,0.0,0.0,0.000,1398291.1,1398291.1,10414,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710356,717173.00
08/01/2019 21:45,2,0.000,ALERT,212.83,295.46,60.001,1564710304,"201051344000648","174011545737251",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,1383770.9,1383770.9,10397,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710358,717174.00
08/01/2019 21:45,2,0.000,ALERT,213.06,296.06,60.001,1564710304,"201051344000645","174011545737251",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,1389609.1,1389609.1,10405,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564710360,717175.00
08/01/2019 21:45,2,0.000,ALERT,212.61,296.36,60.001,1564710304,"201051344000569","174011545737251",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,1406902.7,1406902.7,10399,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564710361,717176.00
08/01/2019 21:45,2,0.000,ALERT,213.06,295.46,60.001,1564710304,"179051228000119","174011545737251",0.00,23.50,0,292.76,297.87,0.0,0.0,0.000,192776.1,192776.1,10499,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564710363,717177.00
08/01/2019 22:00,2,0.000,ALERT,212.38,296.66,60.033,1564711204,"201051344000579","174011545737251",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,1408353.8,1408353.8,10409,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711206,717178.00
08/01/2019 22:00,2,0.000,ALERT,213.06,296.36,60.033,1564711204,"201051344001025","174011545737251",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,1393828.8,1393828.8,10404,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711208,717179.00
08/01/2019 22:00,2,0.000,ALERT,213.29,296.66,60.038,1564711204,"201051344001093","174011545737251",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,1375409.2,1375409.2,10433,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711210,717180.00
08/01/2019 22:00,2,0.000,ALERT,212.38,296.06,60.006,1564711204,"201051344000458","174011545737251",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,1388803.2,1388803.2,10398,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711212,717181.00
08/01/2019 22:00,2,0.000,ALERT,213.06,297.26,60.033,1564711204,"201051344000890","174011545737251",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,1390666.2,1390666.2,10407,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564711214,717182.00
08/01/2019 22:00,2,0.000,ALERT,212.38,296.06,60.033,1564711204,"201051344000988","174011545737251",0.00,21.30,0,291.55,297.26,0.0,0.0,0.000,1052207.8,1052207.8,10396,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711216,717183.00
08/01/2019 22:00,2,0.000,ALERT,213.74,297.57,60.001,1564711204,"201051344000582","174011545737251",0.00,21.50,0,296.06,299.37,0.0,0.0,0.000,1367690.9,1367690.9,10399,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711217,717184.00
08/01/2019 22:00,2,0.000,ALERT,212.38,296.36,60.028,1564711204,"201051344000868","174011545737251",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,1375739.4,1375739.4,10396,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564711219,717185.00
08/01/2019 22:00,2,0.000,ALERT,213.06,296.66,60.022,1564711204,"201051344000576","174011545737251",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,1391601.4,1391601.4,10425,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711221,717186.00
08/01/2019 22:00,2,0.000,ALERT,212.61,296.06,60.033,1564711204,"201051344001158","174011545737251",0.00,21.30,0,293.36,296.96,0.0,0.0,0.000,1369086.8,1369086.8,10395,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711223,717187.00
08/01/2019 22:00,2,0.000,ALERT,213.29,296.36,60.033,1564711204,"201051344000917","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1384965.3,1384965.3,10432,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711225,717188.00
08/01/2019 22:00,2,0.000,ALERT,213.29,296.36,60.033,1564711204,"201051344000417","174011545737251",0.00,21.50,0,294.86,298.17,0.0,0.0,0.000,1092726.7,1092726.7,10426,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564711226,717189.00
08/01/2019 22:00,2,0.000,ALERT,213.51,296.96,60.049,1564711204,"201051344000685","174011545737251",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,1390853.0,1390853.0,10413,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711228,717190.00
08/01/2019 22:00,2,0.000,ALERT,213.29,296.36,60.033,1564711204,"201051344000651","174011545737251",0.00,21.30,0,295.16,298.47,0.0,0.0,0.000,1385465.0,1385465.0,10406,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564711231,717191.00
08/01/2019 22:00,2,0.000,ALERT,212.61,296.96,60.038,1564711204,"201051344000594","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1395150.3,1395150.3,10405,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711232,717192.00
08/01/2019 22:00,2,0.000,ALERT,212.61,296.06,59.996,1564711204,"201051344000469","174011545737251",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,1375505.5,1375505.5,10415,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564711234,717193.00
08/01/2019 22:00,2,0.000,ALERT,213.29,296.96,60.043,1564711204,"201051344000585","174011545737251",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,1401345.8,1401345.8,10400,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711236,717194.00
08/01/2019 22:00,2,0.000,ALERT,213.29,296.06,60.038,1564711204,"201051344000853","174011545737251",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,1398190.1,1398190.1,10412,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711238,717195.00
08/01/2019 22:00,2,0.000,ALERT,213.51,297.26,60.054,1564711204,"201051344001145","174011545737251",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,1399769.3,1399769.3,10432,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711240,717196.00
08/01/2019 22:00,2,0.000,ALERT,213.29,296.96,60.038,1564711204,"201051344000438","174011545737251",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,1393294.1,1393294.1,10403,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711242,717197.00
08/01/2019 22:00,2,0.000,ALERT,212.83,296.96,60.028,1564711204,"201051344001135","174011545737251",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,1381066.2,1381066.2,10398,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711244,717198.00
08/01/2019 22:00,2,0.000,ALERT,212.61,296.36,60.065,1564711204,"201051344000983","174011545737251",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,1396462.3,1396462.3,10404,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711246,717199.00
08/01/2019 22:00,2,0.000,ALERT,213.29,296.66,60.022,1564711204,"201051344001203","174011545737251",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,1389220.5,1389220.5,10420,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711247,717200.00
08/01/2019 22:00,2,0.000,ALERT,213.29,297.26,60.065,1564711204,"201051344001230","174011545737251",0.00,21.00,0,295.76,299.07,0.0,0.0,0.000,1383500.1,1383500.1,10448,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711249,717201.00
08/01/2019 22:00,2,0.000,ALERT,212.83,296.66,60.033,1564711204,"201051344000646","174011545737251",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,1377533.1,1377533.1,10420,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711251,717202.00
08/01/2019 22:00,2,0.000,ALERT,213.06,296.06,60.033,1564711204,"201051344000867","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1373616.7,1373616.7,10416,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711253,717203.00
08/01/2019 22:00,2,0.000,ALERT,213.29,295.76,60.043,1564711204,"201051344000633","174011545737251",0.00,21.30,0,291.85,296.96,0.0,0.0,0.000,1370289.9,1370289.9,10424,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711255,717204.00
08/01/2019 22:00,2,0.000,ALERT,212.83,296.96,59.990,1564711204,"201051344000955","174011545737251",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,1398291.1,1398291.1,10416,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564711257,717205.00
08/01/2019 22:00,2,0.000,ALERT,212.83,295.46,60.075,1564711204,"201051344000648","174011545737251",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,1383770.9,1383770.9,10399,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711258,717206.00
08/01/2019 22:00,2,0.000,ALERT,213.06,295.76,60.043,1564711204,"201051344000645","174011545737251",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,1389609.1,1389609.1,10407,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564711260,717207.00
08/01/2019 22:00,2,0.000,ALERT,212.61,296.66,60.038,1564711204,"201051344000569","174011545737251",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,1406902.7,1406902.7,10401,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564711262,717208.00
08/01/2019 22:00,2,0.000,ALERT,212.83,295.46,60.033,1564711204,"179051228000119","174011545737251",0.00,23.00,0,292.46,297.26,0.0,0.0,0.000,192776.1,192776.1,10501,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564711264,717209.00
08/01/2019 22:15,2,0.000,ALERT,212.61,296.96,59.980,1564712104,"201051344000579","174011545737251",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,1408353.8,1408353.8,10411,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712106,717210.00
08/01/2019 22:15,2,0.000,ALERT,213.29,296.66,60.022,1564712104,"201051344001025","174011545737251",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1393828.8,1393828.8,10406,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712108,717211.00
08/01/2019 22:15,2,0.000,ALERT,213.51,296.96,60.012,1564712104,"201051344001093","174011545737251",0.00,21.50,0,294.86,298.17,0.0,0.0,0.000,1375409.2,1375409.2,10435,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712110,717212.00
08/01/2019 22:15,2,0.000,ALERT,212.61,296.36,59.985,1564712104,"201051344000458","174011545737251",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,1388803.2,1388803.2,10400,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712112,717213.00
08/01/2019 22:15,2,0.000,ALERT,213.29,297.26,59.996,1564712104,"201051344000890","174011545737251",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,1390666.2,1390666.2,10409,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712114,717214.00
08/01/2019 22:15,2,0.000,ALERT,212.61,296.06,59.990,1564712104,"201051344000988","174011545737251",0.00,21.00,0,291.55,297.26,0.0,0.0,0.000,1052207.8,1052207.8,10398,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564712116,717215.00
08/01/2019 22:15,2,0.000,ALERT,213.74,297.87,59.996,1564712104,"201051344000582","174011545737251",0.00,21.30,0,295.76,298.77,0.0,0.0,0.000,1367690.9,1367690.9,10401,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564712118,717216.00
08/01/2019 22:15,2,0.000,ALERT,212.61,296.66,59.985,1564712104,"201051344000868","174011545737251",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,1375739.4,1375739.4,10398,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712120,717217.00
08/01/2019 22:15,2,0.000,ALERT,213.06,296.66,59.980,1564712104,"201051344000576","174011545737251",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,1391601.4,1391601.4,10427,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712121,717218.00
