ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 22:15,2,0.000,ALERT,212.61,296.06,59.959,1564712104,"201051344001158","174011545737251",0.00,20.70,0,293.96,297.26,0.0,0.0,0.000,1369086.8,1369086.8,10397,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564712123,717219.00
08/01/2019 22:15,2,0.000,ALERT,213.51,296.36,59.990,1564712104,"201051344000917","174011545737251",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,1384965.3,1384965.3,10434,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564712125,717220.00
08/01/2019 22:15,2,0.000,ALERT,213.51,296.36,60.006,1564712104,"201051344000417","174011545737251",0.00,21.30,0,294.26,297.57,0.0,0.0,0.000,1092726.7,1092726.7,10428,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712127,717221.00
08/01/2019 22:15,2,0.000,ALERT,213.74,296.96,60.001,1564712104,"201051344000685","174011545737251",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,1390853.0,1390853.0,10415,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712129,717222.00
08/01/2019 22:15,2,0.000,ALERT,213.51,296.36,60.001,1564712104,"201051344000651","174011545737251",0.00,20.70,0,294.56,297.87,0.0,0.0,0.000,1385465.0,1385465.0,10408,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712131,717223.00
08/01/2019 22:15,2,0.000,ALERT,212.38,296.96,59.990,1564712104,"201051344000594","174011545737251",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,1395150.3,1395150.3,10407,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564712133,717224.00
08/01/2019 22:15,2,0.000,ALERT,212.61,296.06,60.001,1564712104,"201051344000469","174011545737251",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,1375505.5,1375505.5,10417,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712135,717225.00
08/01/2019 22:15,2,0.000,ALERT,213.51,296.96,60.006,1564712104,"201051344000585","174011545737251",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,1401345.8,1401345.8,10402,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564712136,717226.00
08/01/2019 22:15,2,0.000,ALERT,213.29,296.06,60.006,1564712104,"201051344000853","174011545737251",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,1398190.1,1398190.1,10414,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712138,717227.00
08/01/2019 22:15,2,0.000,ALERT,213.74,296.96,60.006,1564712104,"201051344001145","174011545737251",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,1399769.3,1399769.3,10434,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712140,717228.00
08/01/2019 22:15,2,0.000,ALERT,213.51,296.96,60.006,1564712104,"201051344000438","174011545737251",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,1393294.1,1393294.1,10405,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712142,717229.00
08/01/2019 22:15,2,0.000,ALERT,213.06,296.66,60.012,1564712104,"201051344001135","174011545737251",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,1381066.2,1381066.2,10400,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564712144,717230.00
08/01/2019 22:15,2,0.000,ALERT,212.61,296.36,59.980,1564712104,"201051344000983","174011545737251",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,1396462.3,1396462.3,10406,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712146,717231.00
08/01/2019 22:15,2,0.000,ALERT,213.51,296.66,60.059,1564712104,"201051344001203","174011545737251",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,1389220.5,1389220.5,10422,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712147,717232.00
08/01/2019 22:15,2,0.000,ALERT,213.29,297.26,60.038,1564712104,"201051344001230","174011545737251",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,1383500.1,1383500.1,10450,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564712149,717233.00
08/01/2019 22:15,2,0.000,ALERT,213.06,296.66,59.975,1564712104,"201051344000646","174011545737251",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,1377533.1,1377533.1,10422,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564712151,717234.00
08/01/2019 22:15,2,0.000,ALERT,212.83,296.06,60.022,1564712104,"201051344000867","174011545737251",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,1373616.7,1373616.7,10418,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712153,717235.00
08/01/2019 22:15,2,0.000,ALERT,213.29,295.76,60.012,1564712104,"201051344000633","174011545737251",0.00,20.70,0,292.46,296.96,0.0,0.0,0.000,1370289.9,1370289.9,10426,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712155,717236.00
08/01/2019 22:15,2,0.000,ALERT,213.06,296.96,60.001,1564712104,"201051344000955","174011545737251",0.00,21.30,0,294.86,298.17,0.0,0.0,0.000,1398291.1,1398291.1,10418,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564712156,717237.00
08/01/2019 22:15,2,0.000,ALERT,213.06,295.76,60.006,1564712104,"201051344000648","174011545737251",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,1383770.9,1383770.9,10401,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564712158,717238.00
08/01/2019 22:15,2,0.000,ALERT,213.06,296.06,60.001,1564712104,"201051344000645","174011545737251",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,1389609.1,1389609.1,10409,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712160,717239.00
08/01/2019 22:15,2,0.000,ALERT,212.83,296.66,59.996,1564712104,"201051344000569","174011545737251",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,1406902.7,1406902.7,10403,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564712162,717240.00
08/01/2019 22:15,2,0.000,ALERT,212.83,295.46,60.006,1564712104,"179051228000119","174011545737251",0.00,22.50,0,292.46,297.26,0.0,0.0,0.000,192776.1,192776.1,10503,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564712164,717241.00
08/01/2019 22:30,2,0.000,ALERT,212.83,297.26,60.006,1564713004,"201051344000579","174011545737251",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,1408353.8,1408353.8,10413,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713006,717242.00
08/01/2019 22:30,2,0.000,ALERT,213.51,296.66,59.964,1564713004,"201051344001025","174011545737251",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,1393828.8,1393828.8,10408,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713008,717243.00
08/01/2019 22:30,2,0.000,ALERT,213.51,297.26,60.006,1564713004,"201051344001093","174011545737251",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,1375409.2,1375409.2,10437,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713010,717244.00
08/01/2019 22:30,2,0.000,ALERT,212.83,296.96,59.996,1564713004,"201051344000458","174011545737251",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,1388803.2,1388803.2,10402,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713012,717245.00
08/01/2019 22:30,2,0.000,ALERT,213.51,297.57,60.012,1564713004,"201051344000890","174011545737251",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,1390666.2,1390666.2,10411,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713014,717246.00
08/01/2019 22:30,2,0.000,ALERT,212.83,296.66,60.054,1564713004,"201051344000988","174011545737251",0.00,20.30,0,291.85,297.57,0.0,0.0,0.000,1052207.8,1052207.8,10400,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713016,717247.00
08/01/2019 22:30,2,0.000,ALERT,213.96,298.17,60.006,1564713004,"201051344000582","174011545737251",0.00,20.30,0,295.76,299.07,0.0,0.0,0.000,1367690.9,1367690.9,10403,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713017,717248.00
08/01/2019 22:30,2,0.000,ALERT,213.06,297.26,60.017,1564713004,"201051344000868","174011545737251",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,1375739.4,1375739.4,10400,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564713019,717249.00
08/01/2019 22:30,2,0.000,ALERT,213.29,296.96,60.006,1564713004,"201051344000576","174011545737251",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,1391601.4,1391601.4,10429,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713021,717250.00
08/01/2019 22:30,2,0.000,ALERT,212.83,296.06,60.033,1564713004,"201051344001158","174011545737251",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,1369086.8,1369086.8,10399,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713023,717251.00
08/01/2019 22:30,2,0.000,ALERT,213.74,296.66,60.012,1564713004,"201051344000917","174011545737251",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,1384965.3,1384965.3,10436,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713025,717252.00
08/01/2019 22:30,2,0.000,ALERT,213.74,296.36,60.012,1564713004,"201051344000417","174011545737251",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,1092726.7,1092726.7,10430,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564713026,717253.00
08/01/2019 22:30,2,0.000,ALERT,213.96,297.26,60.012,1564713004,"201051344000685","174011545737251",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,1390853.0,1390853.0,10417,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713028,717254.00
08/01/2019 22:30,2,0.000,ALERT,213.74,296.36,60.017,1564713004,"201051344000651","174011545737251",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,1385465.0,1385465.0,10410,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713031,717255.00
08/01/2019 22:30,2,0.000,ALERT,212.83,297.26,60.017,1564713004,"201051344000594","174011545737251",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,1395150.3,1395150.3,10409,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713032,717256.00
08/01/2019 22:30,2,0.000,ALERT,213.06,296.66,60.028,1564713004,"201051344000469","174011545737251",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,1375505.5,1375505.5,10419,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713034,717257.00
08/01/2019 22:30,2,0.000,ALERT,213.51,297.26,60.022,1564713004,"201051344000585","174011545737251",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,1401345.8,1401345.8,10404,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713036,717258.00
08/01/2019 22:30,2,0.000,ALERT,213.51,296.66,60.012,1564713004,"201051344000853","174011545737251",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,1398190.1,1398190.1,10416,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564713038,717259.00
08/01/2019 22:30,2,0.000,ALERT,213.96,297.57,60.043,1564713004,"201051344001145","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1399769.3,1399769.3,10436,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713040,717260.00
08/01/2019 22:30,2,0.000,ALERT,213.74,297.26,60.017,1564713004,"201051344000438","174011545737251",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,1393294.1,1393294.1,10407,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713042,717261.00
08/01/2019 22:30,2,0.000,ALERT,213.29,296.96,60.017,1564713004,"201051344001135","174011545737251",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,1381066.2,1381066.2,10402,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713043,717262.00
08/01/2019 22:30,2,0.000,ALERT,213.06,296.96,60.028,1564713004,"201051344000983","174011545737251",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,1396462.3,1396462.3,10408,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713045,717263.00
08/01/2019 22:30,2,0.000,ALERT,213.74,296.96,59.985,1564713004,"201051344001203","174011545737251",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,1389220.5,1389220.5,10424,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713047,717264.00
08/01/2019 22:30,2,0.000,ALERT,213.51,297.87,60.017,1564713004,"201051344001230","174011545737251",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,1383500.1,1383500.1,10452,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713049,717265.00
08/01/2019 22:30,2,0.000,ALERT,213.06,296.96,60.022,1564713004,"201051344000646","174011545737251",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,1377533.1,1377533.1,10424,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564713051,717266.00
08/01/2019 22:30,2,0.000,ALERT,213.29,296.66,60.028,1564713004,"201051344000867","174011545737251",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,1373616.7,1373616.7,10420,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713053,717267.00
08/01/2019 22:30,2,0.000,ALERT,213.51,296.06,60.028,1564713004,"201051344000633","174011545737251",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,1370289.9,1370289.9,10428,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713054,717268.00
08/01/2019 22:30,2,0.000,ALERT,213.06,297.26,60.022,1564713004,"201051344000955","174011545737251",0.00,20.70,0,294.86,298.17,0.0,0.0,0.000,1398291.1,1398291.1,10420,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713056,717269.00
08/01/2019 22:30,2,0.000,ALERT,213.06,296.06,60.022,1564713004,"201051344000648","174011545737251",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,1383770.9,1383770.9,10403,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564713058,717270.00
08/01/2019 22:30,2,0.000,ALERT,213.51,296.66,60.033,1564713004,"201051344000645","174011545737251",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,1389609.1,1389609.1,10411,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564713060,717271.00
08/01/2019 22:30,2,0.000,ALERT,213.06,297.26,60.043,1564713004,"201051344000569","174011545737251",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,1406902.7,1406902.7,10405,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713062,717272.00
08/01/2019 22:30,2,0.000,ALERT,213.06,296.06,60.033,1564713004,"179051228000119","174011545737251",0.00,22.30,0,292.46,297.26,0.0,0.0,0.000,192776.1,192776.1,10505,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564713063,717273.00
08/01/2019 22:45,2,0.000,ALERT,213.29,297.57,60.012,1564713904,"201051344000579","174011545737251",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,1408353.8,1408353.8,10415,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713906,717274.00
08/01/2019 22:45,2,0.000,ALERT,213.74,296.66,60.006,1564713904,"201051344001025","174011545737251",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,1393828.8,1393828.8,10410,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713908,717275.00
08/01/2019 22:45,2,0.000,ALERT,213.96,297.57,59.980,1564713904,"201051344001093","174011545737251",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,1375409.2,1375409.2,10439,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713909,717276.00
08/01/2019 22:45,2,0.000,ALERT,213.29,297.26,60.001,1564713904,"201051344000458","174011545737251",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,1388803.2,1388803.2,10404,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564713911,717277.00
08/01/2019 22:45,2,0.000,ALERT,213.74,297.87,60.001,1564713904,"201051344000890","174011545737251",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1390666.2,1390666.2,10413,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564713913,717278.00
08/01/2019 22:45,2,0.000,ALERT,213.29,297.26,60.022,1564713904,"201051344000988","174011545737251",0.00,20.30,0,292.46,298.17,0.0,0.0,0.000,1052207.8,1052207.8,10402,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713915,717279.00
08/01/2019 22:45,2,0.000,ALERT,214.41,298.17,60.022,1564713904,"201051344000582","174011545737251",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,1367690.9,1367690.9,10405,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713917,717280.00
08/01/2019 22:45,2,0.000,ALERT,213.06,297.26,60.017,1564713904,"201051344000868","174011545737251",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,1375739.4,1375739.4,10402,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713918,717281.00
08/01/2019 22:45,2,0.000,ALERT,213.74,297.26,60.017,1564713904,"201051344000576","174011545737251",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,1391601.4,1391601.4,10431,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713920,717282.00
08/01/2019 22:45,2,0.000,ALERT,213.06,296.66,60.017,1564713904,"201051344001158","174011545737251",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,1369086.8,1369086.8,10401,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713922,717283.00
08/01/2019 22:45,2,0.000,ALERT,213.96,296.96,60.012,1564713904,"201051344000917","174011545737251",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,1384965.3,1384965.3,10438,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713924,717284.00
08/01/2019 22:45,2,0.000,ALERT,213.96,296.66,60.017,1564713904,"201051344000417","174011545737251",0.00,20.70,0,294.56,297.87,0.0,0.0,0.000,1092726.7,1092726.7,10432,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713926,717285.00
08/01/2019 22:45,2,0.000,ALERT,214.19,297.26,60.012,1564713904,"201051344000685","174011545737251",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,1390853.0,1390853.0,10419,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713928,717286.00
08/01/2019 22:45,2,0.000,ALERT,213.96,296.66,60.017,1564713904,"201051344000651","174011545737251",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,1385465.0,1385465.0,10412,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713930,717287.00
08/01/2019 22:45,2,0.000,ALERT,213.06,297.57,60.022,1564713904,"201051344000594","174011545737251",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,1395150.3,1395150.3,10411,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713931,717288.00
08/01/2019 22:45,2,0.000,ALERT,213.29,296.96,60.017,1564713904,"201051344000469","174011545737251",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,1375505.5,1375505.5,10421,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713933,717289.00
08/01/2019 22:45,2,0.000,ALERT,213.96,297.57,60.049,1564713904,"201051344000585","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1401345.8,1401345.8,10406,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713935,717290.00
08/01/2019 22:45,2,0.000,ALERT,213.74,296.66,60.033,1564713904,"201051344000853","174011545737251",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,1398190.1,1398190.1,10418,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713937,717291.00
08/01/2019 22:45,2,0.000,ALERT,214.19,297.87,60.022,1564713904,"201051344001145","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1399769.3,1399769.3,10438,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713939,717292.00
08/01/2019 22:45,2,0.000,ALERT,213.96,297.57,60.017,1564713904,"201051344000438","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1393294.1,1393294.1,10409,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713940,717293.00
08/01/2019 22:45,2,0.000,ALERT,213.74,297.57,60.006,1564713904,"201051344001135","174011545737251",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,1381066.2,1381066.2,10404,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713942,717294.00
08/01/2019 22:45,2,0.000,ALERT,213.29,297.26,60.033,1564713904,"201051344000983","174011545737251",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,1396462.3,1396462.3,10410,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713944,717295.00
08/01/2019 22:45,2,0.000,ALERT,213.96,296.96,60.012,1564713904,"201051344001203","174011545737251",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,1389220.5,1389220.5,10426,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564713946,717296.00
08/01/2019 22:45,2,0.000,ALERT,213.96,297.87,60.006,1564713904,"201051344001230","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1383500.1,1383500.1,10454,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713948,717297.00
08/01/2019 22:45,2,0.000,ALERT,213.51,296.96,60.038,1564713904,"201051344000646","174011545737251",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,1377533.1,1377533.1,10426,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713950,717298.00
08/01/2019 22:45,2,0.000,ALERT,213.51,296.96,60.001,1564713904,"201051344000867","174011545737251",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,1373616.7,1373616.7,10422,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713951,717299.00
08/01/2019 22:45,2,0.000,ALERT,213.74,296.66,60.001,1564713904,"201051344000633","174011545737251",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,1370289.9,1370289.9,10430,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713953,717300.00
08/01/2019 22:45,2,0.000,ALERT,213.51,297.57,60.001,1564713904,"201051344000955","174011545737251",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,1398291.1,1398291.1,10422,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713955,717301.00
08/01/2019 22:45,2,0.000,ALERT,213.51,296.66,59.969,1564713904,"201051344000648","174011545737251",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,1383770.9,1383770.9,10405,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713957,717302.00
08/01/2019 22:45,2,0.000,ALERT,213.74,296.96,60.001,1564713904,"201051344000645","174011545737251",0.00,20.70,0,294.86,298.17,0.0,0.0,0.000,1389609.1,1389609.1,10413,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713959,717303.00
08/01/2019 22:45,2,0.000,ALERT,213.29,297.57,60.006,1564713904,"201051344000569","174011545737251",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,1406902.7,1406902.7,10407,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564713960,717304.00
08/01/2019 22:45,2,0.000,ALERT,213.51,296.36,59.964,1564713904,"179051228000119","174011545737251",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,192776.1,192776.1,10507,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564713962,717305.00
08/01/2019 23:00,2,0.000,ALERT,212.61,297.57,59.980,1564714804,"201051344000579","174011545737251",0.00,20.30,0,295.76,299.07,0.0,0.0,0.000,1408353.8,1408353.8,10417,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714806,717306.00
08/01/2019 23:00,2,0.000,ALERT,212.16,295.16,59.985,1564714804,"201051344001025","174011545737251",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,1393828.8,1393828.8,10412,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564714808,717307.00
08/01/2019 23:00,2,0.000,ALERT,212.38,295.76,59.980,1564714804,"201051344001093","174011545737251",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,1375409.2,1375409.2,10441,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564714810,717308.00
08/01/2019 23:00,2,0.000,ALERT,212.16,296.96,60.033,1564714804,"201051344000458","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1388803.2,1388803.2,10406,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714812,717309.00
08/01/2019 23:00,2,0.000,ALERT,212.16,296.36,59.990,1564714804,"201051344000890","174011545737251",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,1390666.2,1390666.2,10415,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714814,717310.00
08/01/2019 23:00,2,0.000,ALERT,212.61,297.26,59.975,1564714804,"201051344000988","174011545737251",0.00,20.30,0,292.76,298.17,0.0,0.0,0.000,1052207.8,1052207.8,10404,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714815,717311.00
08/01/2019 23:00,2,0.000,ALERT,212.61,296.66,59.980,1564714804,"201051344000582","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1367690.9,1367690.9,10407,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714817,717312.00
08/01/2019 23:00,2,0.000,ALERT,212.61,297.87,60.033,1564714804,"201051344000868","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1375739.4,1375739.4,10404,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714819,717313.00
08/01/2019 23:00,2,0.000,ALERT,213.06,297.57,59.943,1564714804,"201051344000576","174011545737251",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,1391601.4,1391601.4,10433,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714821,717314.00
08/01/2019 23:00,2,0.000,ALERT,212.61,296.96,60.006,1564714804,"201051344001158","174011545737251",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,1369086.8,1369086.8,10403,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564714823,717315.00
08/01/2019 23:00,2,0.000,ALERT,212.38,295.16,60.006,1564714804,"201051344000917","174011545737251",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,1384965.3,1384965.3,10440,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564714824,717316.00
08/01/2019 23:00,2,0.000,ALERT,212.38,295.16,59.969,1564714804,"201051344000417","174011545737251",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,1092726.7,1092726.7,10434,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714826,717317.00
08/01/2019 23:00,2,0.000,ALERT,212.61,295.76,60.012,1564714804,"201051344000685","174011545737251",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,1390853.0,1390853.0,10421,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564714828,717318.00
08/01/2019 23:00,2,0.000,ALERT,212.61,295.46,59.953,1564714804,"201051344000651","174011545737251",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,1385465.0,1385465.0,10414,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714830,717319.00
08/01/2019 23:00,2,0.000,ALERT,212.61,298.17,59.985,1564714804,"201051344000594","174011545737251",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,1395150.3,1395150.3,10413,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714832,717320.00
08/01/2019 23:00,2,0.000,ALERT,212.83,297.26,59.990,1564714804,"201051344000469","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1375505.5,1375505.5,10423,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564714834,717321.00
08/01/2019 23:00,2,0.000,ALERT,212.61,296.36,59.985,1564714804,"201051344000585","174011545737251",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,1401345.8,1401345.8,10408,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714836,717322.00
08/01/2019 23:00,2,0.000,ALERT,213.29,297.26,59.980,1564714804,"201051344000853","174011545737251",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,1398190.1,1398190.1,10420,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564714838,717323.00
08/01/2019 23:00,2,0.000,ALERT,212.83,296.66,59.943,1564714804,"201051344001145","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1399769.3,1399769.3,10440,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564714840,717324.00
08/01/2019 23:00,2,0.000,ALERT,212.61,296.36,60.001,1564714804,"201051344000438","174011545737251",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1393294.1,1393294.1,10411,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564714842,717325.00
08/01/2019 23:00,2,0.000,ALERT,212.38,296.36,59.969,1564714804,"201051344001135","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1381066.2,1381066.2,10406,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714843,717326.00
08/01/2019 23:00,2,0.000,ALERT,212.83,297.87,60.012,1564714804,"201051344000983","174011545737251",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,1396462.3,1396462.3,10412,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714845,717327.00
08/01/2019 23:00,2,0.000,ALERT,212.83,296.36,59.980,1564714804,"201051344001203","174011545737251",0.00,20.30,0,294.56,300.57,0.0,0.0,0.000,1389220.5,1389220.5,10428,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714847,717328.00
08/01/2019 23:00,2,0.000,ALERT,212.61,296.66,59.985,1564714804,"201051344001230","174011545737251",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,1383500.1,1383500.1,10456,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564714849,717329.00
08/01/2019 23:00,2,0.000,ALERT,212.38,296.06,59.980,1564714804,"201051344000646","174011545737251",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,1377533.1,1377533.1,10428,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714851,717330.00
08/01/2019 23:00,2,0.000,ALERT,213.06,297.26,59.975,1564714804,"201051344000867","174011545737251",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,1373616.7,1373616.7,10424,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714852,717331.00
08/01/2019 23:00,2,0.000,ALERT,213.29,296.96,59.975,1564714804,"201051344000633","174011545737251",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,1370289.9,1370289.9,10432,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714854,717332.00
08/01/2019 23:00,2,0.000,ALERT,212.38,296.36,59.969,1564714804,"201051344000955","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1398291.1,1398291.1,10424,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714856,717333.00
08/01/2019 23:00,2,0.000,ALERT,213.06,296.36,60.012,1564714804,"201051344000648","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1383770.9,1383770.9,10407,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564714858,717334.00
08/01/2019 23:00,2,0.000,ALERT,213.29,297.26,59.980,1564714804,"201051344000645","174011545737251",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,1389609.1,1389609.1,10415,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714860,717335.00
08/01/2019 23:00,2,0.000,ALERT,212.83,297.57,59.980,1564714804,"201051344000569","174011545737251",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,1406902.7,1406902.7,10409,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564714862,717336.00
08/01/2019 23:00,2,0.000,ALERT,213.06,296.66,59.990,1564714804,"179051228000119","174011545737251",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,192776.1,192776.1,10509,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564714864,717337.00
08/01/2019 23:15,2,0.000,ALERT,213.51,297.87,60.006,1564715704,"201051344000579","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1408353.8,1408353.8,10419,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715706,717338.00
08/01/2019 23:15,2,0.000,ALERT,214.19,297.87,59.975,1564715704,"201051344001025","174011545737251",0.00,19.80,0,293.36,300.57,0.0,0.0,0.000,1393828.8,1393828.8,10414,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715708,717339.00
08/01/2019 23:15,2,0.000,ALERT,214.19,298.47,60.006,1564715704,"201051344001093","174011545737251",0.00,20.70,0,293.66,299.67,0.0,0.0,0.000,1375409.2,1375409.2,10443,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715709,717340.00
08/01/2019 23:15,2,0.000,ALERT,213.51,297.87,60.001,1564715704,"201051344000458","174011545737251",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,1388803.2,1388803.2,10408,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715711,717341.00
08/01/2019 23:15,2,0.000,ALERT,214.19,299.37,60.006,1564715704,"201051344000890","174011545737251",0.00,20.70,0,294.56,300.87,0.0,0.0,0.000,1390666.2,1390666.2,10417,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564715713,717342.00
08/01/2019 23:15,2,0.000,ALERT,213.51,298.17,60.001,1564715704,"201051344000988","174011545737251",0.00,20.30,0,293.06,299.07,0.0,0.0,0.000,1052207.8,1052207.8,10406,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715715,717343.00
08/01/2019 23:15,2,0.000,ALERT,214.64,299.37,60.001,1564715704,"201051344000582","174011545737251",0.00,20.00,0,294.56,300.57,0.0,0.0,0.000,1367690.9,1367690.9,10409,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715717,717344.00
08/01/2019 23:15,2,0.000,ALERT,213.51,298.47,59.996,1564715704,"201051344000868","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1375739.4,1375739.4,10406,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564715719,717345.00
08/01/2019 23:15,2,0.000,ALERT,213.96,298.17,60.006,1564715704,"201051344000576","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1391601.4,1391601.4,10435,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715721,717346.00
08/01/2019 23:15,2,0.000,ALERT,213.51,297.57,60.006,1564715704,"201051344001158","174011545737251",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1369086.8,1369086.8,10405,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715723,717347.00
08/01/2019 23:15,2,0.000,ALERT,214.19,298.17,60.012,1564715704,"201051344000917","174011545737251",0.00,21.00,0,292.46,299.37,0.0,0.0,0.000,1384965.3,1384965.3,10442,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715724,717348.00
08/01/2019 23:15,2,0.000,ALERT,214.19,297.87,60.049,1564715704,"201051344000417","174011545737251",0.00,20.30,0,293.36,299.07,0.0,0.0,0.000,1092726.7,1092726.7,10436,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715726,717349.00
08/01/2019 23:15,2,0.000,ALERT,214.41,298.77,60.001,1564715704,"201051344000685","174011545737251",0.00,20.00,0,293.66,299.67,0.0,0.0,0.000,1390853.0,1390853.0,10423,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564715728,717350.00
08/01/2019 23:15,2,0.000,ALERT,214.19,297.87,60.059,1564715704,"201051344000651","174011545737251",0.00,19.80,0,293.36,299.37,0.0,0.0,0.000,1385465.0,1385465.0,10416,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715730,717351.00
08/01/2019 23:15,2,0.000,ALERT,213.29,298.17,60.012,1564715704,"201051344000594","174011545737251",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,1395150.3,1395150.3,10415,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564715732,717352.00
08/01/2019 23:15,2,0.000,ALERT,213.74,297.87,60.028,1564715704,"201051344000469","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1375505.5,1375505.5,10425,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715734,717353.00
08/01/2019 23:15,2,0.000,ALERT,214.41,298.77,60.012,1564715704,"201051344000585","174011545737251",0.00,20.30,0,293.96,299.97,0.0,0.0,0.000,1401345.8,1401345.8,10410,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715736,717354.00
08/01/2019 23:15,2,0.000,ALERT,214.19,297.87,60.022,1564715704,"201051344000853","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1398190.1,1398190.1,10422,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715738,717355.00
08/01/2019 23:15,2,0.000,ALERT,214.41,298.77,60.028,1564715704,"201051344001145","174011545737251",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,1399769.3,1399769.3,10442,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715740,717356.00
08/01/2019 23:15,2,0.000,ALERT,214.19,298.47,60.022,1564715704,"201051344000438","174011545737251",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,1393294.1,1393294.1,10413,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715741,717357.00
08/01/2019 23:15,2,0.000,ALERT,213.74,298.17,60.028,1564715704,"201051344001135","174011545737251",0.00,20.30,0,294.56,300.27,0.0,0.0,0.000,1381066.2,1381066.2,10408,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715743,717358.00
08/01/2019 23:15,2,0.000,ALERT,213.74,298.47,60.022,1564715704,"201051344000983","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1396462.3,1396462.3,10414,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715745,717359.00
08/01/2019 23:15,2,0.000,ALERT,214.19,298.17,60.054,1564715704,"201051344001203","174011545737251",0.00,20.00,0,294.26,301.47,0.0,0.0,0.000,1389220.5,1389220.5,10430,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715747,717360.00
08/01/2019 23:15,2,0.000,ALERT,213.96,299.07,60.033,1564715704,"201051344001230","174011545737251",0.00,20.00,0,294.86,300.27,0.0,0.0,0.000,1383500.1,1383500.1,10458,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715749,717361.00
08/01/2019 23:15,2,0.000,ALERT,213.74,298.17,60.022,1564715704,"201051344000646","174011545737251",0.00,20.00,0,293.36,299.67,0.0,0.0,0.000,1377533.1,1377533.1,10430,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564715750,717362.00
