ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/01/2019 23:15,2,0.000,ALERT,213.74,297.87,60.033,1564715704,"201051344000867","174011545737251",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,1373616.7,1373616.7,10426,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715752,717363.00
08/01/2019 23:15,2,0.000,ALERT,214.19,297.26,60.022,1564715704,"201051344000633","174011545737251",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,1370289.9,1370289.9,10434,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564715754,717364.00
08/01/2019 23:15,2,0.000,ALERT,213.74,298.47,60.022,1564715704,"201051344000955","174011545737251",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,1398291.1,1398291.1,10426,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715756,717365.00
08/01/2019 23:15,2,0.000,ALERT,213.74,297.26,60.028,1564715704,"201051344000648","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1383770.9,1383770.9,10409,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715758,717366.00
08/01/2019 23:15,2,0.000,ALERT,213.96,297.57,60.028,1564715704,"201051344000645","174011545737251",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,1389609.1,1389609.1,10417,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715760,717367.00
08/01/2019 23:15,2,0.000,ALERT,213.74,298.47,60.022,1564715704,"201051344000569","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1406902.7,1406902.7,10411,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564715761,717368.00
08/01/2019 23:15,2,0.000,ALERT,213.96,297.57,60.012,1564715704,"179051228000119","174011545737251",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,192776.1,192776.1,10511,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564715763,717369.00
08/01/2019 23:30,2,0.000,ALERT,212.83,297.87,60.028,1564716604,"201051344000579","174011545737251",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,1408353.8,1408353.8,10421,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564716606,717370.00
08/01/2019 23:30,2,0.000,ALERT,213.06,296.96,60.038,1564716604,"201051344001025","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1393828.8,1393828.8,10416,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716608,717371.00
08/01/2019 23:30,2,0.000,ALERT,213.29,297.57,60.022,1564716604,"201051344001093","174011545737251",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,1375409.2,1375409.2,10445,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716610,717372.00
08/01/2019 23:30,2,0.000,ALERT,212.83,297.57,60.022,1564716604,"201051344000458","174011545737251",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,1388803.2,1388803.2,10410,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564716612,717373.00
08/01/2019 23:30,2,0.000,ALERT,213.06,297.87,60.065,1564716604,"201051344000890","174011545737251",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,1390666.2,1390666.2,10419,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716613,717374.00
08/01/2019 23:30,2,0.000,ALERT,212.83,297.26,60.022,1564716604,"201051344000988","174011545737251",0.00,20.30,0,293.36,300.87,0.0,0.0,0.000,1052207.8,1052207.8,10408,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716615,717375.00
08/01/2019 23:30,2,0.000,ALERT,213.51,298.47,60.028,1564716604,"201051344000582","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1367690.9,1367690.9,10411,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564716617,717376.00
08/01/2019 23:30,2,0.000,ALERT,213.06,297.87,60.065,1564716604,"201051344000868","174011545737251",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,1375739.4,1375739.4,10408,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564716619,717377.00
08/01/2019 23:30,2,0.000,ALERT,213.29,297.57,59.996,1564716604,"201051344000576","174011545737251",0.00,20.00,0,295.76,301.47,0.0,0.0,0.000,1391601.4,1391601.4,10437,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716621,717378.00
08/01/2019 23:30,2,0.000,ALERT,213.06,296.96,60.022,1564716604,"201051344001158","174011545737251",0.00,20.00,0,295.16,300.87,0.0,0.0,0.000,1369086.8,1369086.8,10407,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716622,717379.00
08/01/2019 23:30,2,0.000,ALERT,213.06,296.96,60.012,1564716604,"201051344000917","174011545737251",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,1384965.3,1384965.3,10444,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716624,717380.00
08/01/2019 23:30,2,0.000,ALERT,213.06,296.66,60.022,1564716604,"201051344000417","174011545737251",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,1092726.7,1092726.7,10438,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564716626,717381.00
08/01/2019 23:30,2,0.000,ALERT,213.29,297.57,60.028,1564716604,"201051344000685","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1390853.0,1390853.0,10425,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564716628,717382.00
08/01/2019 23:30,2,0.000,ALERT,213.06,296.66,60.017,1564716604,"201051344000651","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1385465.0,1385465.0,10418,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716630,717383.00
08/01/2019 23:30,2,0.000,ALERT,212.83,297.87,60.017,1564716604,"201051344000594","174011545737251",0.00,20.30,0,295.76,302.07,0.0,0.0,0.000,1395150.3,1395150.3,10417,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716632,717384.00
08/01/2019 23:30,2,0.000,ALERT,213.06,297.26,60.017,1564716604,"201051344000469","174011545737251",0.00,19.50,0,294.56,300.87,0.0,0.0,0.000,1375505.5,1375505.5,10427,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716634,717385.00
08/01/2019 23:30,2,0.000,ALERT,213.06,297.57,60.012,1564716604,"201051344000585","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1401345.8,1401345.8,10412,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716636,717386.00
08/01/2019 23:30,2,0.000,ALERT,213.51,297.26,60.012,1564716604,"201051344000853","174011545737251",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,1398190.1,1398190.1,10424,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716637,717387.00
08/01/2019 23:30,2,0.000,ALERT,213.29,297.57,60.001,1564716604,"201051344001145","174011545737251",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1399769.3,1399769.3,10444,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716639,717388.00
08/01/2019 23:30,2,0.000,ALERT,213.06,297.26,60.054,1564716604,"201051344000438","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1393294.1,1393294.1,10415,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564716641,717389.00
08/01/2019 23:30,2,0.000,ALERT,212.61,296.96,60.049,1564716604,"201051344001135","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1381066.2,1381066.2,10410,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716643,717390.00
08/01/2019 23:30,2,0.000,ALERT,212.83,297.57,60.012,1564716604,"201051344000983","174011545737251",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,1396462.3,1396462.3,10416,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716645,717391.00
08/01/2019 23:30,2,0.000,ALERT,212.83,296.66,60.012,1564716604,"201051344001203","174011545737251",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,1389220.5,1389220.5,10432,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564716647,717392.00
08/01/2019 23:30,2,0.000,ALERT,212.83,297.57,60.022,1564716604,"201051344001230","174011545737251",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,1383500.1,1383500.1,10460,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716648,717393.00
08/01/2019 23:30,2,0.000,ALERT,212.38,296.66,60.022,1564716604,"201051344000646","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1377533.1,1377533.1,10432,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716650,717394.00
08/01/2019 23:30,2,0.000,ALERT,213.06,296.96,60.001,1564716604,"201051344000867","174011545737251",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,1373616.7,1373616.7,10428,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564716652,717395.00
08/01/2019 23:30,2,0.000,ALERT,213.29,296.96,60.012,1564716604,"201051344000633","174011545737251",0.00,20.00,0,293.96,301.17,0.0,0.0,0.000,1370289.9,1370289.9,10436,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716654,717396.00
08/01/2019 23:30,2,0.000,ALERT,212.38,296.96,60.028,1564716604,"201051344000955","174011545737251",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,1398291.1,1398291.1,10428,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716656,717397.00
08/01/2019 23:30,2,0.000,ALERT,213.06,296.66,60.001,1564716604,"201051344000648","174011545737251",0.00,19.80,0,294.86,300.87,0.0,0.0,0.000,1383770.9,1383770.9,10411,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564716658,717398.00
08/01/2019 23:30,2,0.000,ALERT,213.29,296.96,60.017,1564716604,"201051344000645","174011545737251",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,1389609.1,1389609.1,10419,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564716660,717399.00
08/01/2019 23:30,2,0.000,ALERT,212.83,297.87,60.022,1564716604,"201051344000569","174011545737251",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,1406902.7,1406902.7,10413,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564716662,717400.00
08/01/2019 23:30,2,0.000,ALERT,213.06,296.66,60.017,1564716604,"179051228000119","174011545737251",0.00,21.80,0,294.26,300.57,0.0,0.0,0.000,192776.1,192776.1,10513,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564716663,717401.00
08/01/2019 23:45,2,0.000,ALERT,213.51,298.47,60.012,1564717504,"201051344000579","174011545737251",0.00,20.70,0,284.64,300.27,0.0,0.0,0.000,1408353.8,1408353.8,10423,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564717506,717402.00
08/01/2019 23:45,2,0.000,ALERT,213.96,297.87,60.012,1564717504,"201051344001025","174011545737251",0.00,19.80,0,283.74,299.97,0.0,0.0,0.000,1393828.8,1393828.8,10418,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564717508,717403.00
08/01/2019 23:45,2,0.000,ALERT,214.19,298.47,60.006,1564717504,"201051344001093","174011545737251",0.00,20.70,0,284.04,299.37,0.0,0.0,0.000,1375409.2,1375409.2,10447,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717509,717404.00
08/01/2019 23:45,2,0.000,ALERT,213.51,298.17,60.001,1564717504,"201051344000458","174011545737251",0.00,21.00,0,284.04,300.57,0.0,0.0,0.000,1388803.2,1388803.2,10412,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717511,717405.00
08/01/2019 23:45,2,0.000,ALERT,214.19,298.77,60.012,1564717504,"201051344000890","174011545737251",0.00,20.30,0,284.94,300.27,0.0,0.0,0.000,1390666.2,1390666.2,10421,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717513,717406.00
08/01/2019 23:45,2,0.000,ALERT,213.51,297.87,60.001,1564717504,"201051344000988","174011545737251",0.00,20.30,0,281.33,299.37,0.0,0.0,0.000,1052207.8,1052207.8,10410,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717515,717407.00
08/01/2019 23:45,2,0.000,ALERT,214.64,299.07,60.006,1564717504,"201051344000582","174011545737251",0.00,20.00,0,284.94,300.27,0.0,0.0,0.000,1367690.9,1367690.9,10413,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717517,717408.00
08/01/2019 23:45,2,0.000,ALERT,213.51,298.47,60.006,1564717504,"201051344000868","174011545737251",0.00,20.00,0,284.64,300.57,0.0,0.0,0.000,1375739.4,1375739.4,10410,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717519,717409.00
08/01/2019 23:45,2,0.000,ALERT,213.96,298.17,60.033,1564717504,"201051344000576","174011545737251",0.00,20.00,0,283.74,299.67,0.0,0.0,0.000,1391601.4,1391601.4,10439,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717520,717410.00
08/01/2019 23:45,2,0.000,ALERT,213.51,297.87,60.001,1564717504,"201051344001158","174011545737251",0.00,20.00,0,283.14,299.07,0.0,0.0,0.000,1369086.8,1369086.8,10409,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717522,717411.00
08/01/2019 23:45,2,0.000,ALERT,214.19,298.17,59.990,1564717504,"201051344000917","174011545737251",0.00,21.00,0,282.84,299.07,0.0,0.0,0.000,1384965.3,1384965.3,10446,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717524,717412.00
08/01/2019 23:45,2,0.000,ALERT,214.19,297.57,59.985,1564717504,"201051344000417","174011545737251",0.00,20.30,0,283.44,298.77,0.0,0.0,0.000,1092726.7,1092726.7,10440,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564717526,717413.00
08/01/2019 23:45,2,0.000,ALERT,214.41,298.17,60.001,1564717504,"201051344000685","174011545737251",0.00,20.00,0,284.04,299.37,0.0,0.0,0.000,1390853.0,1390853.0,10427,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564717528,717414.00
08/01/2019 23:45,2,0.000,ALERT,214.41,297.87,60.001,1564717504,"201051344000651","174011545737251",0.00,19.80,0,283.74,299.07,0.0,0.0,0.000,1385465.0,1385465.0,10420,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717530,717415.00
08/01/2019 23:45,2,0.000,ALERT,213.51,298.77,59.996,1564717504,"201051344000594","174011545737251",0.00,20.30,0,283.74,299.97,0.0,0.0,0.000,1395150.3,1395150.3,10419,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717532,717416.00
08/01/2019 23:45,2,0.000,ALERT,213.74,297.87,60.028,1564717504,"201051344000469","174011545737251",0.00,19.80,0,282.84,299.37,0.0,0.0,0.000,1375505.5,1375505.5,10429,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564717534,717417.00
08/01/2019 23:45,2,0.000,ALERT,214.41,298.47,59.996,1564717504,"201051344000585","174011545737251",0.00,20.30,0,283.74,299.37,0.0,0.0,0.000,1401345.8,1401345.8,10414,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717536,717418.00
08/01/2019 23:45,2,0.000,ALERT,214.19,297.87,59.964,1564717504,"201051344000853","174011545737251",0.00,20.00,0,283.74,299.97,0.0,0.0,0.000,1398190.1,1398190.1,10426,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717537,717419.00
08/01/2019 23:45,2,0.000,ALERT,214.41,298.77,59.990,1564717504,"201051344001145","174011545737251",0.00,19.80,0,284.64,300.27,0.0,0.0,0.000,1399769.3,1399769.3,10446,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564717539,717420.00
08/01/2019 23:45,2,0.000,ALERT,214.41,298.47,59.990,1564717504,"201051344000438","174011545737251",0.00,20.00,0,284.34,299.67,0.0,0.0,0.000,1393294.1,1393294.1,10417,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564717541,717421.00
08/01/2019 23:45,2,0.000,ALERT,213.96,298.47,59.990,1564717504,"201051344001135","174011545737251",0.00,20.30,0,284.34,299.97,0.0,0.0,0.000,1381066.2,1381066.2,10412,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717543,717422.00
08/01/2019 23:45,2,0.000,ALERT,213.74,298.47,59.990,1564717504,"201051344000983","174011545737251",0.00,20.30,0,284.34,300.27,0.0,0.0,0.000,1396462.3,1396462.3,10418,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564717545,717423.00
08/01/2019 23:45,2,0.000,ALERT,214.41,298.47,59.996,1564717504,"201051344001203","174011545737251",0.00,20.00,0,284.34,301.17,0.0,0.0,0.000,1389220.5,1389220.5,10434,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717547,717424.00
08/01/2019 23:45,2,0.000,ALERT,214.19,298.77,60.001,1564717504,"201051344001230","174011545737251",0.00,20.00,0,284.34,299.67,0.0,0.0,0.000,1383500.1,1383500.1,10462,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564717548,717425.00
08/01/2019 23:45,2,0.000,ALERT,213.74,298.17,60.001,1564717504,"201051344000646","174011545737251",0.00,20.00,0,283.44,299.07,0.0,0.0,0.000,1377533.1,1377533.1,10434,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717550,717426.00
08/01/2019 23:45,2,0.000,ALERT,213.96,297.87,59.990,1564717504,"201051344000867","174011545737251",0.00,20.70,0,283.74,300.27,0.0,0.0,0.000,1373616.7,1373616.7,10430,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564717552,717427.00
08/01/2019 23:45,2,0.000,ALERT,214.19,297.57,59.964,1564717504,"201051344000633","174011545737251",0.00,20.00,0,281.94,299.07,0.0,0.0,0.000,1370289.9,1370289.9,10438,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717554,717428.00
08/01/2019 23:45,2,0.000,ALERT,213.74,298.47,60.001,1564717504,"201051344000955","174011545737251",0.00,20.30,0,284.04,299.37,0.0,0.0,0.000,1398291.1,1398291.1,10430,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717556,717429.00
08/01/2019 23:45,2,0.000,ALERT,213.96,297.26,59.996,1564717504,"201051344000648","174011545737251",0.00,19.80,0,283.14,299.67,0.0,0.0,0.000,1383770.9,1383770.9,10413,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717557,717430.00
08/01/2019 23:45,2,0.000,ALERT,214.19,297.87,60.006,1564717504,"201051344000645","174011545737251",0.00,20.70,0,283.74,299.67,0.0,0.0,0.000,1389609.1,1389609.1,10421,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564717559,717431.00
08/01/2019 23:45,2,0.000,ALERT,213.74,298.47,60.006,1564717504,"201051344000569","174011545737251",0.00,20.30,0,284.34,300.57,0.0,0.0,0.000,1406902.7,1406902.7,10415,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564717561,717432.00
08/01/2019 23:45,2,0.000,ALERT,213.96,297.57,60.001,1564717504,"179051228000119","174011545737251",0.00,21.80,0,282.24,299.07,0.0,0.0,0.000,192776.1,192776.1,10515,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564717563,717433.00
